Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.9,5.23
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,25.53,16.42
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,37.17,27.09
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,49.72,38.42
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,62.37,49.68
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,75.05,60.88
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,87.76,71.99
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,119.5,99.48
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,151.95,127.19
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,162.21,135.69
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,172.62,144.29
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,183.93,153.66
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,195.4,163.14
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,258.81,217.1
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,313.38,262.87
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,298.44,249.65
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,283.22,236.39
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,348.07,291.55
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,427.31,357.19
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,345.83,288.5
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,278.51,231.12
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,338.3,282.39
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,410.52,342.55
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,294.8,246.26
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,185.62,153.57
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,98.58,79.9
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,18.57,10.61
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,39.03,28.56
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,59.53,46.53
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,54.39,42.22
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,49.26,37.89
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,43.2,32.63
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,37.14,27.31
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,30.62,21.56
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,24.11,15.74
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,18.07,10.23
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,12.04,4.69
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.94,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.84,5.88
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,26.93,17.54
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,39.19,28.72
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,52.89,41.04
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,66.59,53.21
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,79.78,64.76
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,93.01,76.16
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,104.2,85.48
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,115.45,94.73
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,137.69,113.43
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,160.25,132.15
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,149.61,122.82
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,139.27,113.88
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,133.32,108.75
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,127.53,103.77
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,140.6,114.43
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,153.79,125.06
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,168.37,137.13
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,183.12,149.32
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,284.19,232.93
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,376.97,306.8
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,305.98,248.92
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,224.54,182.64
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,210.88,171.72
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,197.41,160.59
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,200.37,163.65
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,203.25,166.6
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,192.27,157.73
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,181.38,148.95
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,164.68,135.48
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,148.3,122.14
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,129.43,106.36
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,110.99,90.75
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,91.8,74.45
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,72.93,58.1
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,54.35,41.62
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,35.59,24.76
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,20.53,9.67
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,51.17,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,139.76,93.59
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,205.23,159.95
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,281.67,229.35
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,240.92,201.18
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,164.41,137.52
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,193.68,163.03
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,223.76,188.49
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,228.37,191.38
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,240.23,200.02
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,250.38,207.46
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,259.96,214.27
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,288.91,237.39
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,318.53,260.71
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,327.5,267.29
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,336.25,273.77
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,494.04,401.88
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,629.17,507.32
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,793.07,633.41
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,924.63,726.54
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,925.56,724.62
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,922.87,721.55
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,912.34,714.5
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,898.3,705.18
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,878.46,690.95
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,855.28,674.46
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,824.47,654.64
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,797.0,637.16
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,757.53,609.45
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,715.9,579.91
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,666.02,543.52
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,615.15,503.86
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,558.92,458.28
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,502.81,411.52
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,436.43,356.47
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,372.93,301.67
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,300.08,237.62
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,233.63,177.02
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,149.95,95.92
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,69.28,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,65.05,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,171.71,115.07
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,241.45,189.13
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,321.44,263.34
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,388.73,325.27
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,460.49,388.56
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,522.36,442.1
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,581.52,491.54
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,636.35,534.9
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,690.72,575.45
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,738.29,609.01
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,784.14,640.59
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,822.28,666.18
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,857.76,689.55
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,887.84,709.71
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,914.7,727.49
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,933.17,737.93
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,947.93,745.85
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,956.93,751.21
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,962.12,754.1
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,960.54,751.55
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,955.13,746.59
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,943.85,739.1
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,928.88,729.22
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,906.49,714.24
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,880.78,697.0
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,848.68,675.18
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,813.75,651.23
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,771.57,621.77
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,727.48,590.57
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,682.13,558.14
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,630.44,518.55
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,570.91,470.47
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,511.92,421.45
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,444.92,365.69
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,380.77,310.08
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,305.54,243.88
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,237.26,181.61
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,153.58,101.15
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,71.63,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,40.65,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,113.5,76.13
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,168.76,133.01
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,232.85,192.05
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,288.19,243.19
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,350.45,298.85
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,407.19,348.97
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,466.92,400.22
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,551.78,470.23
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,639.4,540.23
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,616.74,519.28
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,573.78,482.51
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,691.73,576.63
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,807.1,660.9
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,742.46,609.15
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,657.08,539.11
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,787.13,639.23
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,900.55,717.97
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,769.76,619.96
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,601.87,486.6
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,573.64,464.26
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,530.56,429.76
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,522.44,424.0
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,513.46,417.39
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,532.24,432.2
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,535.48,435.07
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,617.8,502.82
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,683.05,555.48
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,541.27,443.55
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,406.33,334.46
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,372.19,308.17
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,329.2,273.86
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,289.93,241.42
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,251.79,209.34
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,212.2,175.82
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,174.05,142.72
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,131.01,104.97
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,91.23,69.72
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,52.64,34.06
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,12.39,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,6.2,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,35.59,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,100.81,66.65
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,161.32,125.67
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,232.37,189.46
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,290.88,242.4
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,354.62,298.5
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,412.38,348.67
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,476.63,402.61
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,292.6,249.4
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,61.4,47.66
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,56.27,43.3
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,51.15,38.78
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,54.42,41.44
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,57.69,44.07
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,81.05,63.92
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,105.45,84.45
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,97.01,77.06
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,88.68,69.85
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,235.99,194.08
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,386.95,316.08
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,339.22,275.91
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,291.76,236.62
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,174.07,140.9
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,76.39,59.21
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,55.37,41.6
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,34.4,23.82
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,48.37,35.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,62.35,47.77
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,72.62,56.59
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,83.3,65.79
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,75.58,59.36
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,67.93,52.97
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,59.53,45.87
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,51.13,38.7
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,42.27,31.12
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,33.42,23.42
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,25.05,15.99
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,16.68,8.53
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.72,2.0
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.77,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,53.05,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,144.72,94.25
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,211.32,162.21
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,288.88,232.41
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,354.5,291.88
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,423.09,352.16
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,483.33,403.56
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,545.37,454.5
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,601.73,498.57
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,658.44,541.29
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,705.37,572.98
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,745.21,598.64
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,786.01,624.77
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,824.73,648.9
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,854.67,668.4
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,881.62,685.79
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,902.45,697.97
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,919.91,707.85
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,930.75,713.49
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,937.94,716.8
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,939.13,716.54
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,936.56,713.91
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,926.61,707.41
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,913.0,698.6
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,893.49,685.84
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,870.57,670.81
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,839.7,650.87
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,805.96,628.82
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,766.53,601.65
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,724.92,572.67
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,676.34,537.52
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,626.64,500.03
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,573.62,458.12
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,516.36,411.85
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,450.72,359.81
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,387.67,307.5
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,314.39,245.25
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,247.59,186.14
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,165.79,111.53
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,92.26,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,34.48,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,49.23,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,134.72,87.74
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,201.39,154.45
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,279.2,223.81
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,343.05,281.12
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,411.9,340.69
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,405.52,337.77
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,383.79,320.54
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,421.89,351.13
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,459.11,379.86
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,464.44,382.77
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,476.98,390.97
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,457.34,372.09
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,420.37,339.76
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,435.96,350.89
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,450.94,361.25
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,396.0,315.95
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,325.52,258.47
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,210.68,167.08
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,96.45,73.89
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,95.47,73.05
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,94.5,72.13
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,292.34,234.24
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,479.3,379.91
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,693.35,548.06
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,861.41,669.12
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,831.04,645.79
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,804.08,626.6
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,762.77,597.09
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,719.56,566.15
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,669.88,530.18
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,619.24,491.24
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,563.87,447.16
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,508.48,401.95
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,441.69,349.88
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,377.78,297.83
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,308.14,238.99
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,242.42,181.48
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,129.38,88.19
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.04,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,52.1,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,142.19,93.79
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,210.03,164.0
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,289.09,237.48
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,356.93,300.99
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,428.15,366.08
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,490.35,422.48
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,554.47,478.96
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,611.46,527.26
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,668.63,574.41
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,717.05,612.56
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,764.04,649.0
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,692.74,588.51
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,596.33,504.05
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,516.01,434.99
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,427.93,358.42
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,424.23,354.03
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,419.7,348.84
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,697.7,584.93
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,945.37,778.19
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,653.32,546.25
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,312.22,256.73
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,459.89,383.24
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,603.97,502.73
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,478.97,399.05
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,358.75,297.82
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,372.14,310.42
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,371.75,311.59
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,280.27,234.7
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,194.53,161.52
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,225.86,189.78
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,244.92,207.3
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,217.41,183.81
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,190.45,160.55
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,161.63,135.81
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,133.41,111.03
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,102.89,83.6
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,73.43,56.87
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,44.21,30.0
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.92,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,55.21,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,150.01,100.58
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,218.83,172.61
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,298.76,246.71
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,365.88,309.38
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,435.69,372.61
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,498.94,428.08
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,564.06,483.01
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,620.42,528.95
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,676.69,573.29
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,725.52,608.34
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,772.88,641.15
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,813.61,668.48
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,845.54,688.8
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,876.0,708.66
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,903.44,726.05
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,923.26,736.95
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,939.54,745.36
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,949.39,750.6
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,955.57,753.41
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,955.35,750.53
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,951.4,745.28
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,940.51,736.73
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,926.03,725.9
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,903.76,710.51
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,878.28,693.04
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,853.5,676.79
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,819.08,653.58
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,778.03,625.47
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,734.85,595.49
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,685.21,560.76
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,634.52,522.97
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,574.74,476.05
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,515.56,428.07
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,449.07,372.45
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,388.23,319.45
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,313.48,253.79
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,245.74,192.4
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,133.87,97.18
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,37.36,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,29.16,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,84.29,56.22
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,122.64,96.42
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,171.31,141.14
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,215.63,181.39
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,262.47,222.71
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,305.3,259.83
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,350.22,297.64
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,454.26,383.41
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,565.21,471.3
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,654.75,540.4
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,746.06,606.5
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,675.63,549.71
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,569.62,464.43
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,732.31,590.46
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,880.43,692.31
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,755.16,598.97
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,598.14,477.18
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,577.1,461.58
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,540.37,433.08
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,525.05,420.76
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,508.98,407.68
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,421.1,338.62
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,320.89,258.67
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,391.97,317.38
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,447.18,361.93
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,488.48,395.41
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,512.67,415.65
