Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,628.55,509.0
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,716.59,576.28
2016,1,11,15,15,805.0,82.5,1.3,11.0,433.0,666.73,538.72
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,615.98,499.79
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.5,558.67,454.83
2016,1,11,16,0,723.0,70.0,1.0,11.0,307.0,504.53,411.01
2016,1,11,16,15,676.0,64.5,0.95,10.5,259.5,438.78,357.72
2016,1,11,16,30,629.0,59.0,0.9,10.0,212.0,376.04,304.86
2016,1,11,16,45,559.0,51.0,0.85,9.5,164.5,304.42,243.13
2016,1,11,17,0,489.0,43.0,0.8,9.0,117.0,239.24,185.04
2016,1,11,17,15,364.0,31.5,0.85,8.5,75.0,160.75,115.17
2016,1,11,17,30,239.0,20.0,0.9,8.0,33.0,89.85,15.8
2016,1,11,17,45,119.5,10.0,0.95,7.5,16.5,32.64,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,198.5,13.0,3.15,3.0,29.5,56.89,0.0
2016,1,12,8,0,397.0,26.0,3.5,4.0,59.0,154.83,102.35
2016,1,12,8,15,502.0,34.5,3.35,4.5,105.5,219.52,170.29
2016,1,12,8,30,607.0,43.0,3.2,5.0,152.0,298.44,242.69
2016,1,12,8,45,669.0,49.0,3.05,6.0,201.5,365.87,304.12
2016,1,12,9,0,731.0,55.0,2.9,7.0,251.0,438.29,367.36
2016,1,12,9,15,770.0,59.0,2.7,8.0,298.5,500.44,419.58
2016,1,12,9,30,809.0,63.0,2.5,9.0,346.0,564.32,470.66
2016,1,12,9,45,836.0,65.5,2.35,10.0,390.0,620.15,513.26
2016,1,12,10,0,863.0,68.0,2.2,11.0,434.0,675.81,553.65
2016,1,12,10,15,881.0,70.5,2.05,11.5,472.0,719.32,582.58
2016,1,12,10,30,899.0,73.0,1.9,12.0,510.0,766.12,613.13
2016,1,12,10,45,912.0,74.5,1.8,13.0,541.0,806.02,637.04
2016,1,12,11,0,925.0,76.0,1.7,14.0,572.0,843.53,658.64
2016,1,12,11,15,933.5,77.0,1.6,14.5,596.0,874.05,676.07
2016,1,12,11,30,942.0,78.0,1.5,15.0,620.0,901.5,691.14
2016,1,12,11,45,948.5,78.0,1.4,15.5,636.0,922.77,701.79
2016,1,12,12,0,955.0,78.0,1.3,16.0,652.0,940.58,710.05
2016,1,12,12,15,957.0,78.5,1.25,16.0,659.0,951.4,715.8
2016,1,12,12,30,959.0,79.0,1.2,16.0,666.0,958.47,719.26
2016,1,12,12,45,958.5,79.0,1.15,16.0,665.0,958.91,718.54
2016,1,12,13,0,958.0,79.0,1.1,16.0,664.0,955.55,715.57
2016,1,12,13,15,955.0,78.5,1.05,16.0,654.0,945.58,708.46
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,931.92,699.16
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,911.46,686.44
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,887.59,671.58
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,856.99,650.58
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,823.47,627.67
2016,1,12,14,45,905.5,72.0,0.75,16.0,522.5,783.26,600.96
2016,1,12,15,0,890.0,71.0,0.7,16.0,489.0,740.95,572.62
2016,1,12,15,15,870.0,68.5,0.55,15.5,449.5,696.9,542.29
2016,1,12,15,30,850.0,66.0,0.4,15.0,410.0,646.22,505.94
2016,1,12,15,45,821.0,62.5,0.3,15.0,365.5,587.96,462.0
2016,1,12,16,0,792.0,59.0,0.2,15.0,321.0,529.95,417.07
2016,1,12,16,15,749.0,55.0,0.3,14.5,272.5,464.72,367.66
2016,1,12,16,30,706.0,51.0,0.4,14.0,224.0,401.86,317.49
2016,1,12,16,45,637.5,44.5,0.55,13.5,175.0,328.42,256.85
2016,1,12,17,0,569.0,38.0,0.7,13.0,126.0,260.96,198.34
2016,1,12,17,15,445.5,29.0,0.8,12.0,82.0,180.75,128.08
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,109.36,29.7
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,40.93,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,13.5,2.55,5.0,29.0,54.71,0.0
2016,1,13,8,0,375.0,27.0,2.9,6.0,58.0,149.35,98.25
2016,1,13,8,15,480.5,36.0,2.8,6.5,104.5,216.39,166.71
2016,1,13,8,30,586.0,45.0,2.7,7.0,151.0,294.66,237.68
2016,1,13,8,45,648.0,51.5,2.65,8.0,200.0,358.79,295.74
2016,1,13,9,0,710.0,58.0,2.6,9.0,249.0,430.82,358.1
2016,1,13,9,15,749.5,62.0,2.8,10.0,296.5,492.39,410.3
2016,1,13,9,30,789.0,66.0,3.0,11.0,344.0,555.77,462.02
2016,1,13,9,45,815.5,69.5,3.2,12.0,387.5,611.73,506.13
2016,1,13,10,0,842.0,73.0,3.4,13.0,431.0,667.57,548.73
2016,1,13,10,15,861.0,75.5,3.5,13.5,469.0,716.38,583.81
2016,1,13,10,30,880.0,78.0,3.6,14.0,507.0,763.78,617.16
2016,1,13,10,45,892.5,80.0,3.7,14.5,538.0,797.78,640.13
2016,1,13,11,0,905.0,82.0,3.8,15.0,569.0,835.05,665.4
2016,1,13,11,15,913.5,83.5,3.8,15.0,593.0,865.8,686.47
2016,1,13,11,30,922.0,85.0,3.8,15.0,617.0,893.56,705.38
2016,1,13,11,45,927.5,85.5,3.85,15.5,632.5,914.35,718.26
2016,1,13,12,0,933.0,86.0,3.9,16.0,648.0,931.72,728.83
2016,1,13,12,15,935.5,86.5,3.9,16.0,655.5,942.9,736.2
2016,1,13,12,30,938.0,87.0,3.9,16.0,663.0,950.41,741.2
2016,1,13,12,45,938.0,86.5,3.9,16.5,662.0,950.78,739.96
2016,1,13,13,0,938.0,86.0,3.9,17.0,661.0,947.42,736.33
2016,1,13,13,15,934.5,85.5,3.85,17.0,651.5,937.23,729.19
2016,1,13,13,30,931.0,85.0,3.8,17.0,642.0,923.44,719.71
2016,1,13,13,45,925.0,84.0,3.8,17.0,624.0,903.36,706.23
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,879.95,690.49
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,849.46,669.44
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,816.14,646.35
2016,1,13,14,45,884.0,78.0,3.65,17.0,521.0,781.61,622.29
2016,1,13,15,0,869.0,76.0,3.6,17.0,488.0,738.78,591.91
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.5,689.68,556.8
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,639.45,519.25
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.5,581.11,473.61
2016,1,13,16,0,767.0,64.0,2.6,15.0,320.0,523.17,426.98
2016,1,13,16,15,723.5,59.5,2.4,14.0,272.0,458.11,374.06
2016,1,13,16,30,680.0,55.0,2.2,13.0,224.0,395.48,321.07
2016,1,13,16,45,610.5,48.0,2.0,12.0,175.0,324.76,259.75
2016,1,13,17,0,541.0,41.0,1.8,11.0,126.0,257.94,200.01
2016,1,13,17,15,419.5,31.0,1.85,10.5,82.5,178.72,129.28
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,107.75,37.94
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,39.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,95.5,15.5,2.75,8.0,23.5,36.0,0.0
2016,1,14,8,0,191.0,31.0,3.1,9.0,47.0,101.6,66.45
2016,1,14,8,15,268.0,47.0,3.05,9.5,86.0,155.83,119.52
2016,1,14,8,30,345.0,63.0,3.0,10.0,125.0,218.6,175.56
2016,1,14,8,45,398.0,75.5,3.0,10.5,167.5,274.67,225.75
2016,1,14,9,0,451.0,88.0,3.0,11.0,210.0,335.7,278.91
2016,1,14,9,15,503.0,92.5,3.25,12.0,251.0,391.36,326.16
2016,1,14,9,30,555.0,97.0,3.5,13.0,292.0,455.23,378.61
2016,1,14,9,45,565.0,109.0,3.8,14.0,329.0,500.39,414.38
2016,1,14,10,0,575.0,121.0,4.1,15.0,366.0,544.74,448.53
2016,1,14,10,15,695.0,107.0,4.15,15.5,429.0,637.86,521.67
2016,1,14,10,30,815.0,93.0,4.2,16.0,492.0,732.9,592.26
2016,1,14,10,45,831.0,95.0,4.3,16.5,523.0,773.86,620.39
2016,1,14,11,0,847.0,97.0,4.4,17.0,554.0,812.8,647.17
2016,1,14,11,15,590.5,174.5,4.4,17.0,499.5,707.33,566.64
2016,1,14,11,30,334.0,252.0,4.4,17.0,445.0,576.92,461.9
2016,1,14,11,45,259.5,270.5,4.45,17.5,423.0,539.4,430.71
2016,1,14,12,0,185.0,289.0,4.5,18.0,401.0,485.08,386.22
2016,1,14,12,15,206.0,291.0,4.55,18.0,417.0,507.61,404.24
2016,1,14,12,30,227.0,293.0,4.6,18.0,433.0,529.73,421.64
2016,1,14,12,45,549.5,199.0,4.65,18.5,537.0,739.16,587.13
2016,1,14,13,0,872.0,105.0,4.7,19.0,641.0,919.89,717.89
2016,1,14,13,15,868.5,104.0,4.7,19.0,631.5,909.55,709.6
2016,1,14,13,30,865.0,103.0,4.7,19.0,622.0,895.77,700.29
2016,1,14,13,45,546.5,184.0,4.75,19.0,509.0,699.12,555.94
2016,1,14,14,0,228.0,265.0,4.8,19.0,396.0,486.88,388.39
2016,1,14,14,15,126.5,236.0,4.75,19.0,308.0,364.74,292.04
2016,1,14,14,30,25.0,207.0,4.7,19.0,220.0,224.5,178.38
2016,1,14,14,45,416.5,148.0,4.7,19.0,347.0,503.49,409.91
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,710.97,572.66
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,662.31,536.12
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,612.78,498.14
2016,1,14,15,45,733.5,78.5,4.1,18.0,354.0,558.59,454.75
2016,1,14,16,0,703.0,74.0,3.9,18.0,311.0,502.24,408.75
2016,1,14,16,15,657.0,68.5,3.55,17.0,264.0,437.63,356.09
2016,1,14,16,30,611.0,63.0,3.2,16.0,217.0,375.92,304.01
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.0,305.12,242.62
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,240.6,185.21
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,163.99,118.1
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,95.82,38.95
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,34.66,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,226.5,12.5,4.4,6.5,31.5,62.06,0.0
2016,1,15,8,0,453.0,25.0,4.5,7.0,63.0,165.24,108.65
2016,1,15,8,15,557.5,32.5,4.4,7.5,111.5,234.9,180.36
2016,1,15,8,30,662.0,40.0,4.3,8.0,160.0,315.45,254.16
2016,1,15,8,45,725.0,44.0,4.2,9.0,211.0,383.92,316.52
2016,1,15,9,0,788.0,48.0,4.1,10.0,262.0,457.4,380.68
2016,1,15,9,15,824.5,51.5,4.0,10.5,311.0,516.92,431.93
2016,1,15,9,30,861.0,55.0,3.9,11.0,360.0,580.96,484.74
2016,1,15,9,45,887.0,56.5,3.8,12.0,404.5,636.94,528.31
2016,1,15,10,0,913.0,58.0,3.7,13.0,449.0,692.65,568.94
2016,1,15,10,15,929.0,60.0,3.5,13.5,487.5,741.18,602.26
2016,1,15,10,30,945.0,62.0,3.3,14.0,526.0,787.93,633.36
2016,1,15,10,45,957.0,63.0,3.1,15.0,557.5,828.25,657.72
2016,1,15,11,0,969.0,64.0,2.9,16.0,589.0,865.97,679.51
2016,1,15,11,15,976.0,65.0,2.7,16.0,613.0,896.68,698.34
2016,1,15,11,30,983.0,66.0,2.5,16.0,637.0,924.11,714.57
2016,1,15,11,45,982.5,69.0,2.3,16.5,652.5,943.99,723.96
2016,1,15,12,0,982.0,72.0,2.1,17.0,668.0,960.06,730.58
2016,1,15,12,15,983.5,72.0,1.95,17.0,675.0,970.39,735.17
2016,1,15,12,30,985.0,72.0,1.8,17.0,682.0,976.86,737.22
2016,1,15,12,45,984.0,72.0,1.65,17.5,680.5,977.17,733.84
2016,1,15,13,0,983.0,72.0,1.5,18.0,679.0,973.56,728.0
2016,1,15,13,15,979.0,72.0,1.45,18.0,669.5,963.38,720.87
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,949.42,711.49
2016,1,15,13,45,967.0,72.0,1.35,18.0,641.5,928.29,697.54
2016,1,15,14,0,959.0,72.0,1.3,18.0,623.0,903.73,681.47
2016,1,15,14,15,949.5,70.5,1.35,18.0,596.5,872.83,662.63
2016,1,15,14,30,940.0,69.0,1.4,18.0,570.0,838.91,641.61
2016,1,15,14,45,923.5,68.5,1.45,18.0,536.0,798.03,615.52
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,755.02,587.55
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.5,705.65,553.68
2016,1,15,15,30,868.0,63.0,1.2,17.0,423.0,655.0,518.15
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.5,601.09,476.88
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,542.82,431.3
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.5,477.13,379.39
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,413.68,327.25
2016,1,15,16,45,656.5,44.5,0.7,15.5,185.0,340.43,265.66
2016,1,15,17,0,589.0,39.0,0.6,15.0,135.0,272.97,206.86
2016,1,15,17,15,470.5,30.0,0.65,14.5,89.5,192.4,137.3
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,121.5,55.59
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,45.2,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,16,8,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,8,15,0.0,1.0,1.4,8.5,1.0,0.92,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.85,0.0
2016,1,16,8,45,0.0,2.5,1.8,9.5,2.5,2.31,0.0
2016,1,16,9,0,0.0,3.0,2.0,10.0,3.0,2.78,0.0
2016,1,16,9,15,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,1,16,9,30,0.0,5.0,2.0,10.0,5.0,4.63,0.0
2016,1,16,9,45,0.0,10.5,2.0,10.5,10.5,9.73,2.82
2016,1,16,10,0,0.0,16.0,2.0,11.0,16.0,14.84,7.21
2016,1,16,10,15,0.0,39.5,2.0,11.0,39.5,36.7,26.02
2016,1,16,10,30,0.0,63.0,2.0,11.0,63.0,58.61,44.66
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,74.97,58.3
2016,1,16,11,0,0.0,98.0,2.0,12.0,98.0,91.71,72.12
2016,1,16,11,15,0.0,124.5,2.25,12.0,124.5,117.84,93.79
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,144.42,115.64
2016,1,16,11,45,134.5,216.5,2.75,12.5,298.5,354.07,289.78
2016,1,16,12,0,269.0,282.0,3.0,13.0,446.0,564.76,454.89
2016,1,16,12,15,588.5,189.0,3.5,13.5,553.0,760.09,609.82
2016,1,16,12,30,908.0,96.0,4.0,14.0,660.0,937.63,739.31
2016,1,16,12,45,921.5,91.0,4.55,14.5,663.0,945.09,745.74
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,948.81,751.3
2016,1,16,13,15,933.0,85.5,5.3,15.0,657.0,940.21,746.74
2016,1,16,13,30,931.0,85.0,5.5,15.0,648.0,927.96,739.63
2016,1,16,13,45,923.5,85.0,5.75,15.0,630.5,907.95,727.12
2016,1,16,14,0,916.0,85.0,6.0,15.0,613.0,884.64,712.08
2016,1,16,14,15,592.0,162.0,6.15,14.5,498.0,695.33,569.87
2016,1,16,14,30,268.0,239.0,6.3,14.0,383.0,491.03,403.69
2016,1,16,14,45,248.0,226.0,6.5,14.0,353.5,452.75,373.95
2016,1,16,15,0,228.0,213.0,6.7,14.0,324.0,403.92,335.0
2016,1,16,15,15,157.0,196.0,6.85,13.0,269.5,327.03,272.25
2016,1,16,15,30,86.0,179.0,7.0,12.0,215.0,245.78,204.6
2016,1,16,15,45,365.5,136.0,7.2,11.5,264.5,394.51,334.21
2016,1,16,16,0,645.0,93.0,7.4,11.0,314.0,493.19,418.3
2016,1,16,16,15,597.5,86.0,7.35,10.0,267.5,428.3,362.84
2016,1,16,16,30,550.0,79.0,7.3,9.0,221.0,366.44,308.58
2016,1,16,16,45,466.0,70.0,7.25,8.5,172.5,290.5,240.63
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,223.07,179.21
2016,1,16,17,15,275.0,45.0,6.9,7.0,82.0,150.35,113.85
2016,1,16,17,30,168.0,29.0,6.6,6.0,40.0,86.03,45.1
2016,1,16,17,45,84.0,14.5,6.3,5.5,20.0,30.77,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,207.0,13.0,0.7,1.5,31.0,57.92,0.0
2016,1,17,8,0,414.0,26.0,0.7,2.0,62.0,154.59,103.91
2016,1,17,8,15,516.0,34.0,0.85,2.5,109.0,221.86,171.87
2016,1,17,8,30,618.0,42.0,1.0,3.0,156.0,299.8,242.83
2016,1,17,8,45,676.0,48.0,1.2,4.0,205.5,366.17,303.07
2016,1,17,9,0,734.0,54.0,1.4,5.0,255.0,437.22,365.15
2016,1,17,9,15,771.5,57.5,1.5,5.5,302.5,498.47,417.5
2016,1,17,9,30,809.0,61.0,1.6,6.0,350.0,561.37,469.28
2016,1,17,9,45,830.5,65.5,1.7,7.0,393.0,616.55,512.3
2016,1,17,10,0,852.0,70.0,1.8,8.0,436.0,671.19,553.33
2016,1,17,10,15,869.5,72.0,1.9,8.5,474.0,719.12,587.42
2016,1,17,10,30,887.0,74.0,2.0,9.0,512.0,759.93,615.74
2016,1,17,10,45,894.5,77.5,2.1,9.5,542.5,798.13,641.86
2016,1,17,11,0,902.0,81.0,2.2,10.0,573.0,833.67,665.84
2016,1,17,11,15,910.5,82.5,2.25,10.0,597.0,864.8,687.3
2016,1,17,11,30,919.0,84.0,2.3,10.0,621.0,892.95,706.64
2016,1,17,11,45,920.0,86.0,2.35,10.5,636.5,911.99,718.27
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,927.49,727.58
2016,1,17,12,15,923.0,88.5,2.45,11.0,659.5,938.5,735.22
2016,1,17,12,30,925.0,89.0,2.5,11.0,667.0,945.89,740.53
2016,1,17,12,45,922.0,90.0,2.55,11.5,665.5,945.67,739.36
2016,1,17,13,0,919.0,91.0,2.6,12.0,664.0,941.77,735.86
2016,1,17,13,15,765.0,137.0,2.7,12.0,609.5,864.09,682.0
2016,1,17,13,30,611.0,183.0,2.8,12.0,555.0,770.83,615.8
2016,1,17,13,45,753.5,136.0,2.9,12.0,582.0,833.12,663.66
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,874.05,694.2
2016,1,17,14,15,886.0,87.5,3.05,12.0,583.5,850.86,678.35
2016,1,17,14,30,876.0,86.0,3.1,12.0,558.0,817.91,655.89
2016,1,17,14,45,589.5,145.0,3.15,12.0,455.0,641.17,523.48
2016,1,17,15,0,303.0,204.0,3.2,12.0,352.0,460.1,378.37
2016,1,17,15,15,285.5,189.0,3.05,11.5,319.5,419.7,347.63
2016,1,17,15,30,268.0,174.0,2.9,11.0,287.0,379.83,316.1
2016,1,17,15,45,254.5,158.5,2.75,11.0,256.5,342.63,285.68
2016,1,17,16,0,241.0,143.0,2.6,11.0,226.0,306.05,255.23
2016,1,17,16,15,229.5,123.5,2.25,10.0,193.5,266.57,222.45
2016,1,17,16,30,218.0,104.0,1.9,9.0,161.0,227.78,189.3
2016,1,17,16,45,194.5,84.0,1.6,8.5,127.0,184.07,150.82
2016,1,17,17,0,171.0,64.0,1.3,8.0,93.0,142.54,113.5
2016,1,17,17,15,127.0,45.0,1.3,7.5,62.5,98.09,73.65
2016,1,17,17,30,83.0,26.0,1.3,7.0,32.0,56.06,30.02
2016,1,17,17,45,41.5,13.0,1.35,7.0,16.0,20.83,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,164.5,15.0,2.2,2.0,29.5,50.36,0.0
2016,1,18,8,0,329.0,30.0,2.5,3.0,59.0,138.02,93.87
2016,1,18,8,15,435.5,40.5,2.45,3.5,105.0,204.37,159.53
2016,1,18,8,30,542.0,51.0,2.4,4.0,151.0,282.37,230.39
2016,1,18,8,45,606.0,58.0,2.4,4.5,200.5,348.57,290.88
2016,1,18,9,0,670.0,65.0,2.4,5.0,250.0,420.29,354.15
2016,1,18,9,15,711.5,70.5,2.35,5.5,298.0,483.05,407.89
2016,1,18,9,30,753.0,76.0,2.3,6.0,346.0,545.36,459.3
2016,1,18,9,45,781.5,79.5,2.3,7.0,390.0,601.68,503.36
2016,1,18,10,0,810.0,83.0,2.3,8.0,434.0,658.12,545.88
2016,1,18,10,15,830.5,86.0,2.2,8.5,472.5,708.02,581.22
2016,1,18,10,30,851.0,89.0,2.1,9.0,511.0,756.71,614.16
2016,1,18,10,45,866.5,91.0,2.05,9.5,543.5,798.81,641.87
2016,1,18,11,0,882.0,93.0,2.0,10.0,576.0,838.76,667.57
2016,1,18,11,15,892.0,94.5,1.95,10.0,600.5,871.13,688.7
2016,1,18,11,30,902.0,96.0,1.9,10.0,625.0,900.59,707.69
2016,1,18,11,45,914.0,94.5,1.85,10.5,643.0,917.79,716.74
2016,1,18,12,0,926.0,93.0,1.8,11.0,661.0,938.93,728.66
2016,1,18,12,15,929.0,93.5,1.7,11.5,669.5,950.98,733.61
2016,1,18,12,30,932.0,94.0,1.6,12.0,678.0,959.39,736.18
2016,1,18,12,45,933.5,93.0,1.55,12.5,677.5,960.97,734.99
2016,1,18,13,0,935.0,92.0,1.5,13.0,677.0,958.8,731.53
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.0,949.45,723.22
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,936.45,712.61
2016,1,18,13,45,923.5,90.0,1.1,13.5,641.5,917.12,697.44
2016,1,18,14,0,918.0,89.0,1.0,14.0,624.0,894.41,680.23
2016,1,18,14,15,908.0,87.5,0.9,14.0,598.5,864.12,659.29
2016,1,18,14,30,898.0,86.0,0.8,14.0,573.0,837.28,640.81
2016,1,18,14,45,887.5,82.5,0.75,14.0,540.5,798.31,614.8
2016,1,18,15,0,877.0,79.0,0.7,14.0,508.0,756.9,587.05
2016,1,18,15,15,856.5,76.5,0.7,13.5,468.5,707.41,555.03
2016,1,18,15,30,836.0,74.0,0.7,13.0,429.0,656.72,520.84
2016,1,18,15,45,807.5,70.5,0.75,13.0,384.0,599.0,478.67
2016,1,18,16,0,779.0,67.0,0.8,13.0,339.0,541.45,435.0
2016,1,18,16,15,736.5,62.5,0.8,12.0,290.5,475.87,384.36
2016,1,18,16,30,694.0,58.0,0.8,11.0,242.0,412.56,333.14
2016,1,18,16,45,628.0,51.5,0.85,10.5,192.0,342.27,273.75
2016,1,18,17,0,562.0,45.0,0.9,10.0,142.0,275.49,215.07
2016,1,18,17,15,448.5,35.0,1.0,9.0,96.5,196.15,145.83
2016,1,18,17,30,335.0,25.0,1.1,8.0,51.0,127.33,74.14
2016,1,18,17,45,167.5,12.5,1.25,7.5,25.5,46.27,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,119.5,17.0,3.3,6.5,27.5,42.32,0.0
2016,1,19,8,0,239.0,34.0,3.4,7.0,55.0,117.27,79.42
2016,1,19,8,15,343.5,47.5,3.5,7.0,99.5,180.05,139.57
2016,1,19,8,30,448.0,61.0,3.6,7.0,144.0,255.72,207.66
2016,1,19,8,45,514.0,70.0,3.75,7.5,192.0,320.52,266.37
2016,1,19,9,0,580.0,79.0,3.9,8.0,240.0,391.07,328.59
2016,1,19,9,15,624.5,85.5,4.1,8.5,286.5,452.6,381.97
2016,1,19,9,30,669.0,92.0,4.3,9.0,333.0,516.78,436.07
2016,1,19,9,45,703.5,96.0,4.55,10.0,377.0,574.05,482.51
2016,1,19,10,0,738.0,100.0,4.8,11.0,421.0,632.18,528.4
2016,1,19,10,15,380.0,145.5,5.15,11.5,312.0,451.75,378.74
2016,1,19,10,30,22.0,191.0,5.5,12.0,203.0,204.78,167.35
2016,1,19,10,45,23.0,203.5,5.9,13.0,216.0,218.72,178.35
2016,1,19,11,0,24.0,216.0,6.3,14.0,229.0,232.77,188.99
2016,1,19,11,15,55.5,245.5,6.35,14.5,277.5,304.41,247.59
2016,1,19,11,30,87.0,275.0,6.4,15.0,326.0,366.32,297.41
2016,1,19,11,45,89.0,281.0,6.5,15.5,335.0,375.84,304.18
2016,1,19,12,0,91.0,287.0,6.6,16.0,344.0,385.28,310.98
2016,1,19,12,15,96.0,292.0,6.5,16.0,352.5,396.11,319.46
2016,1,19,12,30,101.0,297.0,6.4,16.0,361.0,406.82,327.87
2016,1,19,12,45,264.5,276.5,6.35,16.5,443.5,559.11,451.54
2016,1,19,13,0,428.0,256.0,6.3,17.0,526.0,695.29,558.89
2016,1,19,13,15,525.0,219.0,6.2,17.0,545.0,738.24,593.81
2016,1,19,13,30,622.0,182.0,6.1,17.0,564.0,781.64,628.94
2016,1,19,13,45,513.5,210.5,6.0,17.5,520.5,704.83,566.93
2016,1,19,14,0,405.0,239.0,5.9,18.0,477.0,621.56,500.16
2016,1,19,14,15,207.5,215.0,5.8,18.0,337.0,407.7,330.36
2016,1,19,14,30,10.0,191.0,5.7,18.0,197.0,194.69,154.6
2016,1,19,14,45,383.0,151.0,5.6,18.0,340.0,484.56,397.33
2016,1,19,15,0,756.0,111.0,5.5,18.0,483.0,709.04,575.93
2016,1,19,15,15,733.0,107.0,5.15,17.5,444.5,660.06,537.66
2016,1,19,15,30,710.0,103.0,4.8,17.0,406.0,610.42,498.89
2016,1,19,15,45,675.0,98.5,4.45,17.0,362.5,552.36,451.84
2016,1,19,16,0,640.0,94.0,4.1,17.0,319.0,495.35,404.89
2016,1,19,16,15,593.5,87.0,3.6,16.5,272.5,430.94,351.77
2016,1,19,16,30,547.0,80.0,3.1,16.0,226.0,369.5,299.69
2016,1,19,16,45,484.5,69.0,2.7,15.5,179.0,300.53,240.45
2016,1,19,17,0,422.0,58.0,2.3,15.0,132.0,237.23,184.73
2016,1,19,17,15,315.0,44.0,2.15,14.5,89.5,162.83,120.42
2016,1,19,17,30,208.0,30.0,2.0,14.0,47.0,100.06,59.73
2016,1,19,17,45,104.0,15.0,1.95,13.5,23.5,35.79,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,17.5,2.65,3.5,28.0,42.74,0.0
2016,1,20,8,0,239.0,35.0,2.7,4.0,56.0,118.2,81.48
2016,1,20,8,15,342.0,48.5,2.6,4.5,100.5,180.47,141.14
2016,1,20,8,30,445.0,62.0,2.5,5.0,145.0,255.36,208.39
2016,1,20,8,45,516.5,70.5,2.45,5.5,193.5,322.0,268.43
2016,1,20,9,0,588.0,79.0,2.4,6.0,242.0,394.95,332.15
2016,1,20,9,15,382.0,119.0,2.25,6.5,232.0,354.86,299.7
2016,1,20,9,30,176.0,159.0,2.1,7.0,222.0,280.62,236.43
2016,1,20,9,45,193.5,174.0,1.95,7.5,251.5,315.5,265.33
2016,1,20,10,0,211.0,189.0,1.8,8.0,281.0,351.57,294.04
2016,1,20,10,15,204.5,210.5,1.55,8.5,306.0,379.12,314.3
2016,1,20,10,30,198.0,232.0,1.3,9.0,331.0,405.7,333.08
2016,1,20,10,45,131.0,239.5,1.05,10.0,307.0,367.34,298.56
2016,1,20,11,0,64.0,247.0,0.8,11.0,283.0,312.59,251.63
2016,1,20,11,15,66.5,256.5,0.8,11.5,295.0,326.28,261.97
2016,1,20,11,30,69.0,266.0,0.8,12.0,307.0,340.05,271.8
2016,1,20,11,45,46.5,253.5,0.8,12.5,281.0,306.28,244.06
2016,1,20,12,0,24.0,241.0,0.8,13.0,255.0,259.08,206.02
2016,1,20,12,15,21.0,238.5,1.2,13.5,251.0,253.67,202.12
2016,1,20,12,30,18.0,236.0,1.6,14.0,247.0,248.26,197.79
2016,1,20,12,45,15.0,228.0,2.0,14.5,237.5,237.02,188.75
2016,1,20,13,0,12.0,220.0,2.4,15.0,228.0,225.86,179.71
2016,1,20,13,15,12.5,219.5,2.6,15.0,228.0,225.83,179.91
2016,1,20,13,30,13.0,219.0,2.8,15.0,228.0,225.84,180.14
2016,1,20,13,45,27.5,233.5,3.05,15.5,250.5,254.15,203.25
2016,1,20,14,0,42.0,248.0,3.3,16.0,273.0,295.83,236.69
2016,1,20,14,15,53.5,245.0,3.35,15.5,275.5,301.87,242.55
2016,1,20,14,30,65.0,242.0,3.4,15.0,278.0,307.4,248.15
2016,1,20,14,45,66.5,228.5,3.45,15.0,263.5,292.19,236.51
2016,1,20,15,0,68.0,215.0,3.5,15.0,249.0,276.85,224.74
2016,1,20,15,15,281.5,177.5,3.35,14.5,301.0,404.51,333.07
2016,1,20,15,30,495.0,140.0,3.2,14.0,353.0,504.55,415.69
2016,1,20,15,45,549.5,121.5,3.1,14.0,335.5,496.21,408.72
2016,1,20,16,0,604.0,103.0,3.0,14.0,318.0,485.26,399.28
2016,1,20,16,15,556.5,95.0,2.7,13.5,271.5,420.68,345.92
2016,1,20,16,30,509.0,87.0,2.4,13.0,225.0,357.45,292.55
2016,1,20,16,45,433.5,76.5,2.15,12.5,177.5,286.05,231.36
2016,1,20,17,0,358.0,66.0,1.9,12.0,130.0,222.1,175.33
2016,1,20,17,15,259.0,49.5,1.75,11.5,88.0,151.72,114.23
2016,1,20,17,30,160.0,33.0,1.6,11.0,46.0,91.93,57.72
2016,1,20,17,45,80.0,16.5,1.45,11.0,23.0,32.39,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,15.5,3.75,9.5,29.5,56.98,0.0
2016,1,21,8,0,315.0,31.0,4.1,10.0,59.0,134.39,90.59
2016,1,21,8,15,421.5,41.5,4.45,10.5,105.5,200.03,153.02
2016,1,21,8,30,528.0,52.0,4.8,11.0,152.0,277.36,222.29
2016,1,21,8,45,600.0,58.5,5.15,11.5,202.0,345.97,284.36
2016,1,21,9,0,672.0,65.0,5.5,12.0,252.0,420.97,350.5
2016,1,21,9,15,713.5,70.0,5.9,12.0,300.5,483.48,405.78
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,545.8,459.73
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,602.71,508.12
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,659.74,555.71
2016,1,21,10,15,830.5,86.0,7.4,12.0,476.5,709.27,595.12
2016,1,21,10,30,850.0,89.0,7.7,12.0,515.0,757.54,632.71
2016,1,21,10,45,629.0,155.0,8.0,12.5,481.5,690.07,576.16
2016,1,21,11,0,408.0,221.0,8.3,13.0,448.0,586.42,487.58
2016,1,21,11,15,354.0,244.0,8.4,13.0,447.0,578.08,479.17
2016,1,21,11,30,300.0,267.0,8.5,13.0,446.0,565.95,467.43
2016,1,21,11,45,594.5,185.0,8.65,13.0,551.0,749.8,621.35
2016,1,21,12,0,889.0,103.0,8.8,13.0,656.0,928.81,760.59
2016,1,21,12,15,891.5,103.5,8.75,13.0,664.0,940.48,768.33
2016,1,21,12,30,894.0,104.0,8.7,13.0,672.0,948.57,774.04
2016,1,21,12,45,894.5,103.0,8.65,13.0,671.5,949.44,774.42
2016,1,21,13,0,895.0,102.0,8.6,13.0,671.0,946.64,772.21
2016,1,21,13,15,644.0,181.5,8.35,13.0,588.0,810.03,666.43
2016,1,21,13,30,393.0,261.0,8.1,13.0,505.0,650.75,535.47
2016,1,21,13,45,410.5,249.0,7.9,13.5,498.0,646.49,532.16
2016,1,21,14,0,428.0,237.0,7.7,14.0,491.0,652.58,536.3
2016,1,21,14,15,655.0,163.0,7.55,14.0,533.5,754.69,622.21
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,833.11,683.36
2016,1,21,14,45,867.5,88.0,7.25,14.0,544.0,794.45,653.93
2016,1,21,15,0,853.0,87.0,7.1,14.0,512.0,753.6,623.11
2016,1,21,15,15,835.0,84.0,7.05,13.5,473.5,706.03,588.19
2016,1,21,15,30,817.0,81.0,7.0,13.0,435.0,657.09,550.98
2016,1,21,15,45,802.5,74.5,6.95,13.0,392.5,605.35,508.57
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,552.58,464.2
2016,1,21,16,15,749.0,63.5,6.5,12.0,301.5,488.15,409.91
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,425.63,355.44
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,358.43,294.8
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,294.88,235.59
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,214.64,162.95
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,149.3,96.75
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,54.28,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
