Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,210.0,14.5,4.75,1.5,34.0,67.4,0.0
2016,1,22,8,0,420.0,29.0,5.0,2.0,68.0,161.15,112.34
2016,1,22,8,15,523.0,38.0,5.3,2.5,116.5,229.8,180.95
2016,1,22,8,30,626.0,47.0,5.6,3.0,165.0,307.06,253.36
2016,1,22,8,45,687.0,52.5,5.9,3.5,216.5,375.23,317.78
2016,1,22,9,0,748.0,58.0,6.2,4.0,268.0,448.29,384.8
2016,1,22,9,15,786.5,62.0,6.25,4.5,317.5,511.92,441.74
2016,1,22,9,30,825.0,66.0,6.3,5.0,367.0,577.28,498.28
2016,1,22,9,45,853.0,68.5,6.35,5.5,413.0,635.52,547.26
2016,1,22,10,0,881.0,71.0,6.4,6.0,459.0,693.71,594.5
2016,1,22,10,15,899.0,73.5,6.35,6.5,498.5,739.11,628.25
2016,1,22,10,30,917.0,76.0,6.3,7.0,538.0,787.71,664.0
2016,1,22,10,45,932.0,76.5,6.3,7.5,571.5,829.72,694.21
2016,1,22,11,0,947.0,77.0,6.3,8.0,605.0,869.4,722.29
2016,1,22,11,15,955.5,78.5,6.2,8.0,630.5,902.21,745.72
2016,1,22,11,30,964.0,80.0,6.1,8.0,656.0,931.86,766.65
2016,1,22,11,45,967.5,81.5,6.1,8.5,672.5,953.77,780.81
2016,1,22,12,0,971.0,83.0,6.1,9.0,689.0,972.02,792.3
2016,1,22,12,15,973.5,83.5,6.05,9.0,697.5,984.42,800.7
2016,1,22,12,30,976.0,84.0,6.0,9.0,706.0,992.98,806.42
2016,1,22,12,45,977.0,83.5,6.0,9.5,706.0,995.08,806.33
2016,1,22,13,0,978.0,83.0,6.0,10.0,706.0,993.24,803.54
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.0,983.86,796.24
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,970.63,786.3
2016,1,22,13,45,967.0,80.5,5.75,10.5,670.5,950.69,770.42
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,927.16,752.07
2016,1,22,14,15,953.0,78.0,5.6,11.0,627.0,897.41,730.31
2016,1,22,14,30,944.0,77.0,5.5,11.0,601.0,864.55,706.28
2016,1,22,14,45,930.0,75.5,5.45,11.0,567.5,824.27,676.84
2016,1,22,15,0,916.0,74.0,5.4,11.0,534.0,781.62,645.43
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.0,733.07,609.88
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,687.75,576.41
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,629.91,529.26
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,571.87,480.69
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,506.11,425.03
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,442.19,369.4
2016,1,22,16,45,690.5,49.0,3.2,7.5,212.0,369.35,304.36
2016,1,22,17,0,631.0,43.0,2.7,7.0,161.0,301.43,241.77
2016,1,22,17,15,526.0,35.0,2.5,6.0,112.5,221.99,169.95
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,153.6,102.19
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,57.41,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.5,14.0,1.25,0.5,34.0,67.83,0.0
2016,1,23,8,0,429.0,28.0,1.4,1.0,68.0,159.2,111.09
2016,1,23,8,15,530.0,36.0,1.35,1.5,116.5,227.26,177.77
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,305.9,249.52
2016,1,23,8,45,690.0,49.5,1.3,3.0,216.0,373.3,310.39
2016,1,23,9,0,749.0,55.0,1.3,4.0,267.0,445.52,372.75
2016,1,23,9,15,786.5,58.5,1.3,4.5,316.0,508.07,425.51
2016,1,23,9,30,824.0,62.0,1.3,5.0,365.0,572.29,477.44
2016,1,23,9,45,849.5,65.0,1.3,6.0,410.0,629.53,520.99
2016,1,23,10,0,875.0,68.0,1.3,7.0,455.0,681.81,558.65
2016,1,23,10,15,892.5,70.5,1.3,7.5,494.5,731.45,592.61
2016,1,23,10,30,910.0,73.0,1.3,8.0,534.0,779.56,624.72
2016,1,23,10,45,922.5,74.5,1.35,8.5,566.5,820.69,651.86
2016,1,23,11,0,935.0,76.0,1.4,9.0,599.0,859.37,677.01
2016,1,23,11,15,943.0,77.5,1.4,9.5,624.5,891.56,696.72
2016,1,23,11,30,951.0,79.0,1.4,10.0,650.0,920.61,714.18
2016,1,23,11,45,953.5,81.0,1.45,10.5,666.0,942.1,727.18
2016,1,23,12,0,956.0,83.0,1.5,11.0,682.0,959.95,737.85
2016,1,23,12,15,958.0,83.0,1.6,11.5,690.5,971.24,744.97
2016,1,23,12,30,960.0,83.0,1.7,12.0,699.0,978.74,749.72
2016,1,23,12,45,959.5,83.5,1.8,12.5,698.5,980.7,750.89
2016,1,23,13,0,959.0,84.0,1.9,13.0,698.0,978.79,749.62
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.0,969.58,744.92
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,956.6,737.8
2016,1,23,13,45,946.5,82.5,2.25,13.5,662.5,936.84,725.25
2016,1,23,14,0,940.0,82.0,2.4,14.0,645.0,913.61,710.27
2016,1,23,14,15,931.0,80.5,2.45,14.0,619.5,883.76,690.95
2016,1,23,14,30,922.0,79.0,2.5,14.0,594.0,850.87,669.42
2016,1,23,14,45,909.5,77.0,2.55,14.0,561.0,811.8,643.27
2016,1,23,15,0,897.0,75.0,2.6,14.0,528.0,770.34,615.1
2016,1,23,15,15,878.0,73.0,2.55,13.5,488.5,722.08,581.97
2016,1,23,15,30,859.0,71.0,2.5,13.0,449.0,677.15,550.8
2016,1,23,15,45,832.5,68.0,2.45,13.0,404.0,620.05,506.63
2016,1,23,16,0,806.0,65.0,2.4,13.0,359.0,562.86,461.05
2016,1,23,16,15,767.5,60.5,2.15,12.0,310.0,497.72,408.61
2016,1,23,16,30,729.0,56.0,1.9,11.0,261.0,434.43,355.7
2016,1,23,16,45,669.5,50.5,1.7,10.0,210.5,363.08,294.49
2016,1,23,17,0,610.0,45.0,1.5,9.0,160.0,296.61,235.26
2016,1,23,17,15,508.0,36.0,1.55,8.5,112.0,218.03,165.42
2016,1,23,17,30,406.0,27.0,1.6,8.0,64.0,153.43,102.84
2016,1,23,17,45,203.0,13.5,1.7,7.5,32.0,63.65,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,192.5,15.5,3.7,3.0,33.5,64.74,0.0
2016,1,24,8,0,385.0,31.0,4.0,4.0,67.0,153.12,107.2
2016,1,24,8,15,488.0,40.0,4.05,4.5,115.0,220.03,172.07
2016,1,24,8,30,591.0,49.0,4.1,5.0,163.0,298.16,243.71
2016,1,24,8,45,650.0,55.5,4.2,6.0,214.0,364.48,304.53
2016,1,24,9,0,709.0,62.0,4.3,7.0,265.0,433.56,365.78
2016,1,24,9,15,564.5,94.0,4.6,7.5,273.0,429.29,364.6
2016,1,24,9,30,420.0,126.0,4.9,8.0,281.0,403.89,343.7
2016,1,24,9,45,629.5,102.5,5.2,9.0,366.5,535.3,454.26
2016,1,24,10,0,839.0,79.0,5.5,10.0,452.0,675.55,568.65
2016,1,24,10,15,858.0,81.5,5.65,10.5,491.5,725.5,605.73
2016,1,24,10,30,877.0,84.0,5.8,11.0,531.0,774.08,641.48
2016,1,24,10,45,889.0,86.5,5.95,12.0,563.5,815.45,670.02
2016,1,24,11,0,901.0,89.0,6.1,13.0,596.0,854.42,696.4
2016,1,24,11,15,910.0,90.5,6.1,13.5,621.0,880.25,713.26
2016,1,24,11,30,919.0,92.0,6.1,14.0,646.0,909.54,732.72
2016,1,24,11,45,922.5,93.5,6.2,14.5,662.5,930.81,746.69
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,948.6,758.2
2016,1,24,12,15,727.0,161.5,6.25,15.0,623.5,866.74,696.61
2016,1,24,12,30,528.0,228.0,6.2,15.0,568.0,758.61,612.26
2016,1,24,12,45,541.5,223.0,6.2,15.5,572.0,766.46,617.85
2016,1,24,13,0,555.0,218.0,6.2,16.0,576.0,771.94,621.23
2016,1,24,13,15,512.5,231.0,6.1,16.0,558.5,744.4,598.98
2016,1,24,13,30,470.0,244.0,6.0,16.0,541.0,715.11,575.56
2016,1,24,13,45,686.0,169.5,5.95,16.5,590.0,820.69,658.98
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,897.9,715.03
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.5,874.87,698.07
2016,1,24,14,30,882.0,92.0,5.7,17.0,588.0,841.81,674.26
2016,1,24,14,45,875.5,87.0,5.6,17.0,556.0,804.7,647.43
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,764.89,618.48
2016,1,24,15,15,849.0,79.5,5.2,17.0,485.0,715.83,581.49
2016,1,24,15,30,829.0,77.0,4.9,17.0,446.0,665.52,543.17
2016,1,24,15,45,796.0,75.0,4.65,17.0,400.0,606.56,495.95
2016,1,24,16,0,763.0,73.0,4.4,17.0,354.0,548.09,448.17
2016,1,24,16,15,722.0,68.5,3.95,16.0,305.5,483.4,395.61
2016,1,24,16,30,681.0,64.0,3.5,15.0,257.0,423.32,345.15
2016,1,24,16,45,612.0,58.0,3.1,14.0,206.5,349.57,282.19
2016,1,24,17,0,543.0,52.0,2.7,13.0,156.0,281.93,222.59
2016,1,24,17,15,439.0,41.5,2.65,12.5,109.5,204.59,154.62
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,138.74,93.58
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,58.85,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,52.02,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,120.37,82.94
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.0,182.65,139.46
2016,1,25,8,30,444.0,65.0,3.4,13.0,151.0,257.51,204.96
2016,1,25,8,45,529.5,71.0,3.55,13.5,202.0,328.09,266.81
2016,1,25,9,0,615.0,77.0,3.7,14.0,253.0,406.29,333.65
2016,1,25,9,15,658.5,82.5,3.6,14.5,301.0,468.27,385.44
2016,1,25,9,30,702.0,88.0,3.5,15.0,349.0,532.81,437.47
2016,1,25,9,45,749.0,88.0,3.4,16.0,396.5,595.37,485.45
2016,1,25,10,0,796.0,88.0,3.3,17.0,444.0,657.03,531.06
2016,1,25,10,15,817.0,91.0,3.15,17.5,483.5,707.53,566.22
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,756.92,599.08
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,802.84,628.61
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,847.12,656.27
2016,1,25,11,15,898.5,92.5,2.5,19.0,618.5,880.77,676.78
2016,1,25,11,30,909.0,94.0,2.3,19.0,644.0,904.39,690.06
2016,1,25,11,45,918.5,93.5,2.15,19.5,662.5,928.53,702.69
2016,1,25,12,0,928.0,93.0,2.0,20.0,681.0,949.38,712.86
2016,1,25,12,15,931.5,93.5,1.95,20.0,690.5,962.51,720.34
2016,1,25,12,30,935.0,94.0,1.9,20.0,700.0,971.95,725.58
2016,1,25,12,45,940.5,92.0,1.85,20.5,701.5,976.54,726.39
2016,1,25,13,0,946.0,90.0,1.8,21.0,703.0,977.32,724.9
2016,1,25,13,15,944.0,89.5,1.75,21.0,694.5,969.2,719.17
2016,1,25,13,30,942.0,89.0,1.7,21.0,686.0,957.32,711.23
2016,1,25,13,45,941.5,86.5,1.7,21.0,670.0,940.71,701.02
2016,1,25,14,0,941.0,84.0,1.7,21.0,654.0,920.43,688.53
2016,1,25,14,15,933.0,82.5,1.65,21.0,629.0,891.42,669.68
2016,1,25,14,30,925.0,81.0,1.6,21.0,604.0,859.3,648.83
2016,1,25,14,45,915.5,78.5,1.55,21.0,572.0,821.89,624.33
2016,1,25,15,0,906.0,76.0,1.5,21.0,540.0,781.86,597.91
2016,1,25,15,15,888.5,73.5,1.35,20.5,500.5,733.68,565.63
2016,1,25,15,30,871.0,71.0,1.2,20.0,461.0,688.68,535.2
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.5,631.63,493.36
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,574.28,449.86
2016,1,25,16,15,784.5,60.5,1.0,19.0,321.0,509.9,401.96
2016,1,25,16,30,747.0,57.0,1.0,18.0,272.0,447.18,353.04
2016,1,25,16,45,683.5,52.0,1.0,17.5,220.0,373.36,292.69
2016,1,25,17,0,620.0,47.0,1.0,17.0,168.0,304.77,234.24
2016,1,25,17,15,518.5,38.0,1.05,16.0,119.0,227.85,168.66
2016,1,25,17,30,417.0,29.0,1.1,15.0,70.0,159.71,106.94
2016,1,25,17,45,208.5,14.5,1.2,14.5,35.0,67.21,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,40.0,18.0,4.55,5.5,21.5,28.55,0.0
2016,1,26,8,0,80.0,36.0,4.8,6.0,43.0,68.8,48.18
2016,1,26,8,15,113.0,56.5,5.05,6.0,74.5,107.11,83.99
2016,1,26,8,30,146.0,77.0,5.3,6.0,106.0,148.87,122.07
2016,1,26,8,45,175.5,95.5,5.55,6.5,139.5,190.13,159.39
2016,1,26,9,0,205.0,114.0,5.8,7.0,173.0,234.37,198.75
2016,1,26,9,15,102.5,105.0,5.85,7.0,134.5,169.36,143.14
2016,1,26,9,30,0.0,96.0,5.9,7.0,96.0,91.12,73.97
2016,1,26,9,45,40.5,145.0,6.0,7.5,163.5,174.38,146.23
2016,1,26,10,0,81.0,194.0,6.1,8.0,231.0,258.48,217.74
2016,1,26,10,15,90.5,213.0,6.1,8.0,257.0,288.82,242.91
2016,1,26,10,30,100.0,232.0,6.1,8.0,283.0,319.79,268.46
2016,1,26,10,45,82.0,241.5,6.2,8.5,285.0,318.42,265.82
2016,1,26,11,0,64.0,251.0,6.3,9.0,287.0,315.86,262.23
2016,1,26,11,15,192.5,261.0,6.35,9.0,376.5,449.24,375.1
2016,1,26,11,30,321.0,271.0,6.4,9.0,466.0,589.35,490.36
2016,1,26,11,45,447.0,239.5,6.45,9.5,519.0,683.86,567.03
2016,1,26,12,0,573.0,208.0,6.5,10.0,572.0,768.89,635.27
2016,1,26,12,15,412.5,258.0,6.6,10.0,522.5,671.42,554.57
2016,1,26,12,30,252.0,308.0,6.7,10.0,473.0,570.69,470.35
2016,1,26,12,45,126.0,237.0,6.8,10.0,319.5,373.63,309.51
2016,1,26,13,0,0.0,166.0,6.9,10.0,166.0,158.72,128.11
2016,1,26,13,15,0.0,99.5,6.95,10.0,99.5,92.97,73.23
2016,1,26,13,30,0.0,33.0,7.0,10.0,33.0,30.7,20.54
2016,1,26,13,45,0.0,24.0,7.1,10.0,24.0,22.32,13.42
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.94,6.28
2016,1,26,14,15,0.0,56.5,6.85,10.0,56.5,52.59,39.31
2016,1,26,14,30,0.0,98.0,6.5,10.0,98.0,91.62,72.56
2016,1,26,14,45,68.5,167.0,6.2,10.0,202.5,223.45,186.09
2016,1,26,15,0,137.0,236.0,5.9,10.0,307.0,363.46,303.36
2016,1,26,15,15,214.5,211.5,5.45,9.5,313.0,386.91,325.06
2016,1,26,15,30,292.0,187.0,5.0,9.0,319.0,414.01,349.26
2016,1,26,15,45,276.5,172.5,4.6,9.0,288.0,375.4,316.75
2016,1,26,16,0,261.0,158.0,4.2,9.0,257.0,337.53,284.64
2016,1,26,16,15,248.0,138.0,3.95,8.5,221.5,295.49,249.3
2016,1,26,16,30,235.0,118.0,3.7,8.0,186.0,254.26,213.86
2016,1,26,16,45,217.0,97.0,3.5,7.5,151.0,210.55,175.41
2016,1,26,17,0,199.0,76.0,3.3,7.0,116.0,168.4,137.38
2016,1,26,17,15,157.0,56.0,3.35,6.5,82.0,121.15,94.82
2016,1,26,17,30,115.0,36.0,3.4,6.0,48.0,78.34,55.26
2016,1,26,17,45,57.5,18.0,3.45,6.0,24.0,34.69,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,205.5,15.5,3.6,1.5,36.0,67.84,0.0
2016,1,27,8,0,411.0,31.0,3.8,2.0,72.0,159.88,114.36
2016,1,27,8,15,510.5,40.0,3.8,3.0,121.0,227.22,178.95
2016,1,27,8,30,610.0,49.0,3.8,4.0,170.0,305.46,250.57
2016,1,27,8,45,672.5,54.5,3.85,5.0,222.0,371.33,311.01
2016,1,27,9,0,735.0,60.0,3.9,6.0,274.0,444.89,375.78
2016,1,27,9,15,773.0,64.5,4.0,6.5,324.0,508.67,431.17
2016,1,27,9,30,811.0,69.0,4.1,7.0,374.0,574.23,486.16
2016,1,27,9,45,838.5,71.5,4.25,8.0,420.0,632.11,532.58
2016,1,27,10,0,866.0,74.0,4.4,9.0,466.0,689.94,577.19
2016,1,27,10,15,884.0,76.5,4.3,9.0,506.0,740.5,614.24
2016,1,27,10,30,902.0,79.0,4.2,9.0,546.0,783.97,645.21
2016,1,27,10,45,916.5,80.5,4.1,9.5,579.5,826.84,674.01
2016,1,27,11,0,931.0,82.0,4.0,10.0,613.0,867.41,700.94
2016,1,27,11,15,940.0,83.0,3.95,10.0,639.0,900.15,723.31
2016,1,27,11,30,949.0,84.0,3.9,10.0,665.0,929.79,743.39
2016,1,27,11,45,955.0,85.0,3.9,10.5,682.5,953.49,758.08
2016,1,27,12,0,961.0,86.0,3.9,11.0,700.0,973.64,770.28
2016,1,27,12,15,964.0,86.0,3.9,11.0,709.5,986.21,778.6
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,994.94,784.42
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,998.14,785.07
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,997.41,783.16
2016,1,27,13,15,970.0,84.0,3.85,12.0,712.5,989.81,777.72
2016,1,27,13,30,968.0,84.0,3.8,12.0,704.0,978.33,769.77
2016,1,27,13,45,966.0,82.0,3.8,12.5,687.5,960.67,756.55
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,939.29,740.87
2016,1,27,14,15,956.5,78.5,3.75,13.0,646.0,910.21,720.86
2016,1,27,14,30,949.0,77.0,3.7,13.0,621.0,877.89,698.56
2016,1,27,14,45,937.5,75.5,3.65,13.0,588.0,839.35,671.67
2016,1,27,15,0,926.0,74.0,3.6,13.0,555.0,798.23,642.75
2016,1,27,15,15,909.5,72.0,3.4,12.5,515.0,750.56,609.09
2016,1,27,15,30,893.0,70.0,3.2,12.0,475.0,701.21,573.74
2016,1,27,15,45,872.0,66.0,3.0,12.0,430.0,645.2,530.4
2016,1,27,16,0,851.0,62.0,2.8,12.0,385.0,592.35,487.44
2016,1,27,16,15,815.5,58.5,2.4,11.0,335.0,527.52,434.76
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,464.11,381.38
2016,1,27,16,45,728.0,49.5,1.6,9.0,232.5,392.92,319.82
2016,1,27,17,0,676.0,44.0,1.2,8.0,180.0,325.78,259.53
2016,1,27,17,15,581.5,36.5,1.2,7.5,129.5,246.78,189.16
2016,1,27,17,30,487.0,29.0,1.2,7.0,79.0,177.66,124.58
2016,1,27,17,45,243.5,14.5,1.25,6.5,39.5,75.36,7.7
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.0,14.0,3.35,4.0,38.0,71.38,1.01
2016,1,28,8,0,466.0,28.0,3.7,5.0,76.0,169.15,119.57
2016,1,28,8,15,561.0,35.5,3.55,6.0,125.5,236.9,184.16
2016,1,28,8,30,656.0,43.0,3.4,7.0,175.0,314.71,254.91
2016,1,28,8,45,714.0,47.5,3.25,8.0,227.0,382.22,315.93
2016,1,28,9,0,772.0,52.0,3.1,9.0,279.0,454.48,378.4
2016,1,28,9,15,808.0,55.5,3.1,10.0,329.0,517.79,431.42
2016,1,28,9,30,844.0,59.0,3.1,11.0,379.0,578.82,480.53
2016,1,28,9,45,870.0,61.0,3.15,12.0,425.0,636.15,524.92
2016,1,28,10,0,896.0,63.0,3.2,13.0,471.0,693.3,566.45
2016,1,28,10,15,912.5,65.0,3.3,13.5,510.5,743.02,601.49
2016,1,28,10,30,929.0,67.0,3.4,14.0,550.0,791.06,634.77
2016,1,28,10,45,942.0,68.0,3.5,15.0,583.5,833.15,662.01
2016,1,28,11,0,955.0,69.0,3.6,16.0,617.0,872.74,687.08
2016,1,28,11,15,963.0,70.0,3.6,16.5,642.5,905.34,707.61
2016,1,28,11,30,971.0,71.0,3.6,17.0,668.0,934.72,725.78
2016,1,28,11,45,973.5,73.0,3.65,17.5,685.5,957.02,739.27
2016,1,28,12,0,976.0,75.0,3.7,18.0,703.0,975.57,750.26
2016,1,28,12,15,979.0,75.0,3.7,18.0,712.0,988.35,758.48
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,997.24,764.22
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.0,999.88,764.41
2016,1,28,13,0,983.0,75.0,3.7,19.0,721.0,998.52,762.09
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.0,990.29,756.71
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,978.14,748.86
2016,1,28,13,45,975.0,73.0,3.7,19.5,688.0,959.75,735.47
2016,1,28,14,0,971.0,72.0,3.7,20.0,671.0,937.67,719.7
2016,1,28,14,15,964.0,71.0,3.6,19.5,646.0,909.45,701.88
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,877.94,681.74
2016,1,28,14,45,940.5,70.5,3.45,19.0,588.0,837.57,654.23
2016,1,28,15,0,924.0,71.0,3.4,19.0,555.0,794.91,624.92
2016,1,28,15,15,907.5,69.0,2.95,18.5,515.5,747.26,590.85
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,697.93,555.12
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.5,642.49,513.49
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,590.33,472.0
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.5,526.15,422.61
2016,1,28,16,30,778.0,54.0,1.5,15.0,286.0,463.33,372.22
2016,1,28,16,45,726.0,48.5,1.4,14.5,234.0,392.13,312.51
2016,1,28,17,0,674.0,43.0,1.3,14.0,182.0,325.02,253.92
2016,1,28,17,15,581.5,36.0,1.3,13.5,131.5,247.19,185.91
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,179.02,123.76
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,76.24,15.58
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,239.5,14.5,2.9,8.5,39.0,73.45,6.79
2016,1,29,8,0,479.0,29.0,3.3,10.0,78.0,173.63,121.03
2016,1,29,8,15,573.0,36.5,3.4,10.5,128.5,241.97,185.18
2016,1,29,8,30,667.0,44.0,3.5,11.0,179.0,320.2,255.76
2016,1,29,8,45,720.5,49.5,3.6,12.0,231.5,387.59,316.09
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,459.26,377.67
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.0,522.3,429.89
2016,1,29,9,30,844.0,62.0,3.7,15.0,384.0,586.77,481.05
2016,1,29,9,45,867.5,65.0,3.7,16.0,429.5,640.03,521.7
2016,1,29,10,0,891.0,68.0,3.7,17.0,475.0,696.68,562.38
2016,1,29,10,15,907.5,70.0,4.05,17.5,515.0,746.3,597.92
2016,1,29,10,30,924.0,72.0,4.4,18.0,555.0,794.27,632.05
2016,1,29,10,45,935.5,73.5,4.75,19.0,588.5,835.7,660.35
2016,1,29,11,0,947.0,75.0,5.1,20.0,622.0,874.57,686.56
2016,1,29,11,15,954.5,76.5,5.15,20.0,647.0,907.23,709.04
2016,1,29,11,30,962.0,78.0,5.2,20.0,672.0,936.67,729.24
2016,1,29,11,45,963.5,80.0,5.3,20.5,689.0,957.96,742.61
2016,1,29,12,0,965.0,82.0,5.4,21.0,706.0,975.52,753.46
2016,1,29,12,15,967.5,82.0,5.45,21.0,714.5,987.8,761.88
2016,1,29,12,30,970.0,82.0,5.5,21.0,723.0,996.23,767.79
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.0,998.09,769.3
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,996.02,768.26
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,987.46,762.51
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,975.04,754.23
2016,1,29,13,45,957.0,81.5,5.65,21.0,688.5,955.72,741.54
2016,1,29,14,0,951.0,81.0,5.7,21.0,671.0,932.82,726.4
2016,1,29,14,15,943.0,79.5,5.6,21.0,646.0,903.59,705.91
2016,1,29,14,30,935.0,78.0,5.5,21.0,621.0,871.19,683.2
2016,1,29,14,45,924.5,76.0,5.45,21.0,588.5,833.22,656.69
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,792.63,628.14
2016,1,29,15,15,897.5,72.0,5.15,20.5,516.5,745.29,594.65
2016,1,29,15,30,881.0,70.0,4.9,20.0,477.0,696.3,559.58
2016,1,29,15,45,857.5,67.0,4.65,19.5,431.5,644.53,520.64
2016,1,29,16,0,834.0,64.0,4.4,19.0,386.0,587.6,475.81
2016,1,29,16,15,799.0,60.0,4.05,18.0,336.5,523.04,424.45
2016,1,29,16,30,764.0,56.0,3.7,17.0,287.0,459.92,372.54
2016,1,29,16,45,710.5,51.0,3.4,16.0,235.0,389.18,312.68
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,322.65,254.18
2016,1,29,17,15,565.0,38.0,3.0,14.0,133.0,244.6,185.57
2016,1,29,17,30,473.0,30.0,2.9,13.0,83.0,176.23,123.38
2016,1,29,17,45,236.5,15.0,2.85,12.5,41.5,76.51,22.5
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.0,4.0,7.0,39.0,70.89,11.88
2016,1,30,8,0,430.0,32.0,4.2,8.0,78.0,165.89,117.72
2016,1,30,8,15,529.0,41.0,4.15,8.5,128.5,234.44,181.68
2016,1,30,8,30,628.0,50.0,4.1,9.0,179.0,313.83,253.41
2016,1,30,8,45,690.5,55.0,4.1,10.0,232.0,380.57,313.46
2016,1,30,9,0,753.0,60.0,4.1,11.0,285.0,454.83,377.52
2016,1,30,9,15,790.5,64.0,4.15,12.0,335.5,518.97,431.21
2016,1,30,9,30,828.0,68.0,4.2,13.0,386.0,584.82,484.15
2016,1,30,9,45,854.5,71.0,4.3,14.5,432.5,643.71,528.92
2016,1,30,10,0,881.0,74.0,4.4,16.0,479.0,702.46,571.34
2016,1,30,10,15,898.5,76.0,4.5,16.5,519.5,747.84,603.23
2016,1,30,10,30,916.0,78.0,4.6,17.0,560.0,796.34,637.06
2016,1,30,10,45,928.0,80.0,4.7,18.0,594.0,838.6,664.57
2016,1,30,11,0,940.0,82.0,4.8,19.0,628.0,878.34,689.91
2016,1,30,11,15,948.5,83.5,4.85,19.5,653.5,911.75,711.47
2016,1,30,11,30,957.0,85.0,4.9,20.0,679.0,942.01,730.73
2016,1,30,11,45,961.5,85.5,5.0,20.5,696.5,964.17,744.64
2016,1,30,12,0,966.0,86.0,5.1,21.0,714.0,982.7,756.12
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.0,995.19,764.25
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,1003.81,769.88
2016,1,30,12,45,969.0,87.5,5.15,21.5,731.5,1005.72,769.92
2016,1,30,13,0,968.0,88.0,5.2,22.0,731.0,1003.68,767.43
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,994.7,761.46
2016,1,30,13,30,962.0,87.0,5.2,22.0,714.0,981.85,753.0
2016,1,30,13,45,955.0,86.5,5.2,22.0,696.0,961.66,739.56
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,937.92,723.76
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,907.9,702.93
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,874.76,679.95
2016,1,30,14,45,918.0,81.0,4.9,22.0,593.0,835.72,652.71
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,794.16,623.58
2016,1,30,15,15,888.5,76.5,4.55,21.5,520.0,745.75,589.61
2016,1,30,15,30,871.0,74.0,4.3,21.0,480.0,700.51,557.77
2016,1,30,15,45,844.5,71.5,4.05,20.5,434.0,642.97,515.13
2016,1,30,16,0,818.0,69.0,3.8,20.0,388.0,585.25,470.48
2016,1,30,16,15,781.5,65.0,3.6,19.0,338.0,520.46,419.89
2016,1,30,16,30,745.0,61.0,3.4,18.0,288.0,457.25,368.63
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.0,385.34,308.51
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,317.97,249.96
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.0,242.49,183.73
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,174.89,122.84
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,75.97,27.51
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.0,16.5,3.7,10.5,38.5,69.49,15.87
2016,1,31,8,0,410.0,33.0,3.9,11.0,77.0,161.4,113.79
2016,1,31,8,15,507.5,41.5,3.8,11.5,126.0,227.87,174.81
2016,1,31,8,30,605.0,50.0,3.7,12.0,175.0,305.01,243.61
2016,1,31,8,45,672.5,54.0,3.65,13.0,228.0,371.79,302.71
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,446.54,366.17
2016,1,31,9,15,777.0,62.0,3.45,15.0,330.5,509.79,417.94
2016,1,31,9,30,814.0,66.0,3.3,16.0,380.0,574.76,468.77
2016,1,31,9,45,842.5,68.0,3.2,17.0,426.5,633.2,512.62
2016,1,31,10,0,871.0,70.0,3.1,18.0,473.0,687.02,550.57
2016,1,31,10,15,888.5,72.0,3.05,19.0,513.0,736.79,583.17
2016,1,31,10,30,906.0,74.0,3.0,20.0,553.0,785.03,613.82
2016,1,31,10,45,918.5,75.5,2.95,21.0,586.5,826.85,639.2
2016,1,31,11,0,931.0,77.0,2.9,22.0,620.0,866.23,662.36
2016,1,31,11,15,939.0,78.0,2.95,22.5,645.5,898.48,682.24
2016,1,31,11,30,947.0,79.0,3.0,23.0,671.0,927.58,699.93
2016,1,31,11,45,947.0,82.0,3.05,23.5,687.5,948.58,712.11
2016,1,31,12,0,947.0,85.0,3.1,24.0,704.0,965.84,721.9
2016,1,31,12,15,949.5,85.5,3.05,24.0,713.0,978.65,729.48
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,987.66,734.68
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,989.79,734.47
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,988.02,731.92
2016,1,31,13,15,950.0,85.0,2.9,25.0,714.0,979.74,725.87
2016,1,31,13,30,947.0,85.0,2.8,25.0,705.0,967.65,717.5
2016,1,31,13,45,942.0,84.0,2.75,25.0,688.0,948.87,705.29
2016,1,31,14,0,937.0,83.0,2.7,25.0,671.0,926.53,690.87
2016,1,31,14,15,928.5,81.5,2.5,25.0,646.0,897.16,670.6
2016,1,31,14,30,920.0,80.0,2.3,25.0,621.0,864.69,648.31
2016,1,31,14,45,908.0,78.5,2.15,25.0,588.0,826.49,622.56
2016,1,31,15,0,896.0,77.0,2.0,25.0,555.0,785.82,595.05
2016,1,31,15,15,879.0,74.5,1.8,24.5,515.5,738.07,563.16
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,693.5,533.14
2016,1,31,15,45,836.5,69.5,1.4,24.0,431.0,636.93,491.92
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,580.13,448.82
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.5,516.17,401.86
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,453.73,353.98
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.5,382.33,296.58
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,315.55,240.69
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,240.75,177.66
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,174.0,119.76
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,76.01,30.94
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
