Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,66.45,19.16
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,150.82,106.61
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,217.0,165.75
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,294.04,233.1
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,206.81,168.04
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,68.72,53.05
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,86.87,68.36
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,105.1,83.35
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,133.46,106.42
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,162.34,129.49
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,188.39,150.28
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,215.05,171.37
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,546.1,442.15
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,854.98,671.87
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,887.25,693.68
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,916.55,715.12
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,938.29,729.84
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,956.45,742.12
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,969.0,751.39
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,977.87,758.24
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,979.73,759.37
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,977.83,757.94
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,969.18,752.8
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,956.85,745.15
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,937.0,732.16
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,921.1,722.12
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,890.97,701.09
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,857.9,677.93
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,816.8,648.75
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,773.68,617.87
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,724.15,582.19
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,673.43,545.17
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,615.2,498.77
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,555.55,450.55
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,490.85,397.85
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,428.39,345.68
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,355.65,284.17
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,288.74,226.29
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,214.33,162.25
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,150.01,106.18
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,67.04,30.73
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,77.0,26.82
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,179.35,128.14
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,246.83,190.46
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,327.31,262.48
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,396.27,324.3
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,469.71,387.77
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,534.14,442.94
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,600.07,497.72
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,658.7,545.42
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,712.16,587.22
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,763.8,625.28
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,813.83,661.58
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,855.93,690.15
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,895.33,716.37
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,928.75,739.34
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,958.95,759.91
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,981.98,774.1
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1001.27,785.66
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1013.91,793.42
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,1022.62,798.52
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,1025.14,798.22
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,1023.64,795.29
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,1014.66,788.46
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,1001.75,779.08
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,981.71,765.21
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,958.01,748.9
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,928.66,727.95
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,896.09,704.79
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,856.51,676.9
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,814.34,647.05
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,765.21,611.63
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,719.21,578.81
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,661.81,535.06
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,603.96,489.04
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,538.16,436.91
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,473.84,384.16
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,400.15,322.29
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,331.04,262.12
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,254.49,195.5
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,185.86,134.2
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,99.73,52.13
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,27.24,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,79.39,32.12
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,182.83,133.9
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,252.98,200.71
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,332.92,275.23
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,402.94,340.61
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,477.79,408.2
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,542.34,464.75
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,604.44,517.32
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,663.06,565.29
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,721.25,609.98
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,772.19,647.02
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,821.34,681.99
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,863.38,711.24
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,902.69,738.11
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,936.45,760.25
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,966.87,779.76
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,988.97,793.44
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1007.21,804.4
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1020.18,812.39
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,1029.16,817.64
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,1030.82,817.1
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,1028.4,813.87
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,1019.82,807.58
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1007.26,798.64
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,987.62,784.79
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,964.27,768.43
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,935.48,748.21
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,903.36,725.62
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,863.26,697.43
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,820.62,667.17
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,772.69,633.25
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,722.97,597.52
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,670.22,556.88
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,612.22,509.79
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,546.75,456.1
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,482.53,402.07
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,410.6,339.2
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,342.67,277.79
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,263.93,207.24
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,194.2,143.14
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,112.94,63.64
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,40.04,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,81.35,36.26
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,189.43,138.27
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,259.31,203.49
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,338.54,275.26
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,407.02,336.25
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,479.54,397.94
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,544.81,452.07
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,611.38,505.1
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,666.0,546.65
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,723.78,587.78
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,775.07,623.25
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,824.61,656.95
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,867.88,685.73
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,908.51,712.42
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,942.21,734.35
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,972.59,753.96
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,993.35,766.21
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1010.05,775.88
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1023.44,783.65
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,1032.86,788.89
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,1036.4,789.59
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,1035.86,787.8
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,1027.76,781.3
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1015.65,772.35
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,997.06,759.95
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,974.66,745.18
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,945.26,725.79
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,912.53,704.2
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,869.47,675.42
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,824.28,645.02
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,780.12,615.12
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,728.59,579.49
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,670.91,537.34
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,612.69,492.65
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,546.92,441.69
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,482.51,389.93
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,410.17,330.25
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,341.88,271.49
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,265.49,205.54
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,196.35,143.83
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,113.72,66.54
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,40.3,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,77.47,37.48
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,176.6,130.12
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,244.03,192.78
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,321.37,263.12
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,387.93,322.94
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,456.64,382.31
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,520.56,436.54
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,586.14,490.31
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,642.99,535.5
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,699.37,579.54
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,687.32,567.82
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,659.44,543.42
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,665.23,544.99
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,670.0,545.27
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,684.02,553.23
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,694.93,558.69
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,735.66,588.71
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,775.67,617.62
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,777.19,617.43
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,776.09,615.63
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,777.57,616.45
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,776.78,615.67
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,789.47,626.06
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,799.11,634.17
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,883.62,697.63
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,940.51,738.48
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,911.46,717.94
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,886.01,700.69
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,842.03,669.95
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,796.21,637.76
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,747.47,603.74
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,697.3,568.17
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,639.86,523.78
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,585.12,480.29
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,519.89,428.05
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,456.51,375.65
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,384.51,314.18
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,317.37,255.1
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,241.1,188.78
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,174.32,129.36
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,99.03,60.33
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,29.77,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,29.92,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,99.52,51.93
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,182.68,134.84
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,250.71,198.88
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,326.61,269.48
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,395.51,333.01
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,468.99,398.54
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,534.08,455.6
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,600.7,512.18
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,660.98,562.16
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,721.25,609.89
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,767.56,643.88
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,816.88,679.77
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,861.45,711.44
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,903.62,740.9
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,937.5,765.0
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,968.13,786.57
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,991.69,803.06
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1011.5,816.84
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1025.01,825.54
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,1034.53,831.42
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,1037.42,831.25
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,1036.23,828.29
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,1028.27,821.86
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,1016.31,812.69
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,997.28,798.52
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,974.46,781.74
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,945.5,760.57
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,913.19,737.0
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,871.1,706.14
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,826.75,673.52
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,778.47,638.49
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,733.22,605.47
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,676.54,561.46
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,619.12,514.62
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,553.92,460.86
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,489.86,406.91
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,418.67,344.95
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,350.99,284.05
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,273.39,214.75
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,204.2,151.42
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,126.64,78.98
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,52.1,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,26.6,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,94.93,52.85
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,175.49,130.93
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,243.6,193.79
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,321.71,264.44
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,392.29,327.63
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,466.62,391.85
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,530.97,446.6
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,596.86,500.78
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,656.81,547.84
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,716.81,592.83
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,768.23,629.98
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,812.4,661.24
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,855.42,690.44
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,895.98,717.51
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,928.92,739.48
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,958.65,759.12
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,981.3,772.19
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1000.21,782.64
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,1012.98,791.1
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,1021.87,797.01
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,1026.02,798.22
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,1026.2,796.84
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,1017.34,790.04
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,1004.57,780.72
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,986.11,766.49
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,963.9,749.82
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,934.98,729.24
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,902.8,706.46
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,863.32,677.16
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,821.27,646.2
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,772.77,612.31
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,727.35,580.34
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,670.43,538.56
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,612.89,494.02
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,547.97,443.68
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,484.28,392.46
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,412.21,332.78
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,344.13,274.13
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,269.33,208.83
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,201.51,148.08
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,121.77,76.45
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,47.83,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,60.59,34.63
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,122.61,92.13
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,169.19,135.32
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,220.33,181.98
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,266.65,223.81
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,314.68,265.89
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,399.0,338.37
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,499.24,422.53
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,519.59,437.9
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,537.79,450.72
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,591.32,494.01
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,646.28,537.63
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,780.91,642.72
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,908.11,736.24
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,942.62,758.97
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,973.81,779.61
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,996.11,794.04
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1014.44,805.69
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1028.5,815.31
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,1038.57,822.21
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,1041.75,824.67
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,1040.82,824.37
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1032.72,818.44
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1020.55,809.79
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,1002.63,795.92
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,980.8,779.4
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,951.97,759.09
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,919.71,736.33
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,882.01,709.76
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,841.29,680.81
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,793.12,646.6
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,742.94,610.45
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,687.18,568.53
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,630.38,522.75
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,566.31,470.43
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,503.06,417.1
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,435.21,357.53
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,367.55,296.67
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,290.65,227.65
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,221.47,163.85
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,140.51,89.75
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,66.69,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,97.73,57.99
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,198.68,146.33
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,266.32,209.33
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,342.46,278.46
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,409.96,338.82
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,481.25,399.72
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,541.62,450.13
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,605.86,501.6
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,663.02,545.9
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,719.49,586.73
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,770.27,622.59
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,819.23,656.62
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,860.62,684.69
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,899.23,710.55
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,932.49,732.05
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,962.43,751.13
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,982.48,763.2
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,998.41,772.52
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,1011.79,781.3
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,1021.25,787.51
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,1024.03,787.72
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,1022.8,785.37
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,1014.37,779.34
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1002.0,770.79
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,983.66,758.27
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,961.57,743.29
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,932.5,723.1
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,900.14,700.7
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,860.37,673.36
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,818.11,644.13
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,770.4,610.64
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,720.92,575.65
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,669.85,537.82
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,613.26,493.31
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,549.62,443.64
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,487.02,393.07
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,417.29,335.06
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,350.89,277.69
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,275.48,212.48
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,208.05,152.36
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,132.18,84.91
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,65.24,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,44.22,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,114.98,69.45
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,191.76,140.92
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,259.8,203.55
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,336.62,272.75
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,403.96,332.3
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,475.26,392.74
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,538.82,445.2
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,603.66,496.76
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,657.39,538.37
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,714.28,579.57
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,765.03,614.27
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,814.1,647.07
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,856.31,674.62
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,895.86,699.95
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,929.16,720.3
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,959.22,738.24
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,982.79,750.19
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1002.64,759.59
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,1016.09,768.02
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,1025.59,774.01
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,1027.79,773.8
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,1025.95,771.14
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,1017.52,765.32
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,1005.14,757.08
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,986.14,743.55
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,963.45,727.72
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,935.32,709.68
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,903.86,689.4
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,864.35,662.18
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,822.29,633.13
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,774.34,600.65
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,724.58,566.52
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,671.5,528.32
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,613.34,483.89
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,549.51,437.06
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,486.73,388.91
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,414.51,330.66
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,346.49,273.39
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,272.61,209.57
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,205.29,149.87
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,127.65,82.46
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,61.4,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,21.18,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,100.8,61.95
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,199.9,145.18
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,269.02,208.24
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,346.71,277.59
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,414.58,336.97
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,486.29,396.93
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,550.44,449.04
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,615.71,500.02
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,670.13,540.19
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,727.69,579.61
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,779.14,615.29
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,828.77,649.22
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,871.45,676.48
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,911.42,701.52
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,944.82,721.41
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,974.89,738.78
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,994.88,749.12
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1010.84,756.76
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1023.86,764.2
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,1032.92,769.3
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,1034.28,769.72
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,1031.59,767.67
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,1022.69,761.36
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1009.86,752.63
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,990.19,738.34
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,966.9,721.83
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,936.99,703.19
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,903.85,682.34
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,863.58,655.47
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,820.83,626.78
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,778.28,598.48
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,728.31,564.56
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,670.31,523.75
