Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,38.09,9.04
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,90.33,59.27
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,152.05,108.53
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,234.95,177.38
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,300.68,234.95
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,373.42,297.27
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,446.0,357.66
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,524.32,420.96
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,587.81,471.87
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,652.06,522.07
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,708.59,564.88
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,768.49,608.0
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,818.92,643.88
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,867.32,678.05
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,911.01,707.21
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,952.01,734.22
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,985.04,756.21
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,1014.61,775.75
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,1038.78,791.79
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1059.17,805.3
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,1072.42,813.4
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,1081.55,818.79
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,1084.66,818.86
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1083.55,816.21
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,1075.04,810.01
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,1062.37,801.16
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,1043.27,788.36
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,1020.13,772.93
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,991.22,753.31
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,958.75,731.28
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,917.2,702.88
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,872.99,672.53
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,824.39,639.93
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,773.65,605.42
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,717.71,566.62
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,660.6,524.96
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,597.33,475.57
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,536.84,426.93
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,466.63,369.57
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,398.87,312.55
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,325.32,250.32
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,257.5,190.92
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,182.56,126.22
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,120.58,73.2
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,45.33,5.64
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,49.17,15.36
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,126.75,81.23
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,190.97,136.84
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,266.92,203.08
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,335.75,264.03
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,410.27,327.75
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,477.77,383.89
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,547.56,439.62
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,611.48,489.32
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,672.22,535.09
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,728.85,574.47
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,784.1,610.79
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,834.41,643.68
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,882.56,674.47
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,923.51,698.49
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,961.28,719.95
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,887.7,667.3
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,781.3,587.68
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,928.14,691.7
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1058.91,773.64
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,1070.92,779.43
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,1078.86,784.12
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,1079.74,783.0
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,1076.5,779.51
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,1067.09,773.83
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,1053.66,765.8
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,971.89,714.27
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,887.67,660.23
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,927.14,688.99
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,943.97,701.29
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,903.56,675.77
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,860.49,648.69
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,811.72,616.98
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,765.66,586.8
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,618.68,480.47
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,482.77,377.48
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,514.87,404.76
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,521.27,409.71
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,451.21,353.51
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,384.98,298.94
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,311.92,239.2
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,245.24,182.38
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,172.05,120.27
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,111.2,69.05
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,43.12,8.32
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,22.54,7.82
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,48.54,33.21
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,82.47,62.29
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,116.8,91.64
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,151.4,120.89
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,187.9,151.04
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,340.52,274.26
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,520.04,414.15
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,582.22,460.48
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,645.15,506.48
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,701.95,546.39
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,757.97,582.83
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,807.81,615.16
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,855.8,645.83
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,891.48,667.88
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,930.28,691.98
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,962.34,711.96
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,991.14,729.81
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,1012.68,742.96
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,1030.53,753.81
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,987.69,726.25
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,918.75,679.5
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,995.16,732.59
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,1047.26,765.82
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,1037.59,759.73
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,1024.1,751.82
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,945.88,701.45
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,849.72,636.03
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,895.75,671.16
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,921.53,689.32
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,874.37,658.43
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,825.79,626.74
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,776.69,594.97
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,728.95,563.68
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,671.26,522.24
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,613.59,479.69
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,549.76,432.22
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,487.4,384.41
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,418.31,329.34
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,353.2,275.89
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,282.73,217.71
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,217.59,162.58
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,148.89,105.36
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,92.66,59.32
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,37.93,9.6
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,42.27,18.94
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,97.5,66.19
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,150.92,111.56
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,213.67,165.59
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,273.62,217.68
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,340.24,274.52
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,320.1,260.27
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,280.26,227.39
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,315.76,255.45
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,350.53,282.13
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,233.19,186.7
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,115.52,89.2
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,123.69,95.67
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,131.88,102.06
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,120.73,92.68
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,109.69,83.47
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,113.54,86.28
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,117.41,89.09
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,77.01,56.53
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,37.3,24.49
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,37.77,24.86
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,38.24,25.23
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,131.09,99.47
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,226.97,174.55
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,224.43,172.51
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,221.86,170.6
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,202.02,154.83
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,182.32,139.22
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,123.03,92.69
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,65.27,46.81
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,158.87,121.71
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,255.46,197.77
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,217.89,168.78
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,181.12,140.26
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,418.59,334.94
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,594.28,472.63
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,444.65,354.59
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,315.05,250.98
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,264.19,210.11
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,221.94,175.26
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,177.28,138.24
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,135.35,102.88
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,93.11,67.55
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,55.67,36.56
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,25.21,6.85
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.85,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.48,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,9.26,2.18
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,12.51,4.93
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,15.76,7.64
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,54.39,39.92
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,93.76,72.26
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,151.97,119.86
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,212.38,168.59
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,205.52,162.07
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,198.0,155.1
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,195.38,152.58
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,192.72,150.07
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,169.93,131.57
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,147.26,113.2
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,196.39,152.24
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,246.37,191.46
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,283.43,219.87
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,320.89,248.27
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,273.21,211.09
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,225.93,174.11
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,352.51,273.15
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,472.07,364.39
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,302.72,234.56
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,133.81,101.45
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,226.5,175.19
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,333.46,258.54
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,179.16,138.23
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,43.79,29.85
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,69.92,51.07
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,96.25,72.4
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,53.08,37.63
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.22,2.72
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,22.77,13.06
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,35.32,23.45
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,68.41,50.85
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,102.58,79.23
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,87.27,66.98
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,72.01,54.61
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,57.29,42.47
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,42.75,30.24
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,30.17,19.44
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,17.61,8.61
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.8,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.24,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.48,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,10.65,3.23
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,14.82,6.8
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,19.0,10.34
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,23.19,13.84
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,172.0,137.46
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,342.55,274.98
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,228.12,182.23
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,98.27,74.68
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,108.31,82.46
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,118.38,90.12
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,288.33,226.03
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,474.6,368.33
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,498.61,383.94
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,521.87,399.27
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,626.8,477.63
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,723.88,548.1
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,728.89,549.38
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,731.84,549.81
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,889.47,666.69
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,1018.9,752.75
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,1018.52,750.04
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,1023.68,752.09
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,1014.52,744.76
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,1001.67,735.23
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,980.83,720.99
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,956.62,704.7
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,927.26,685.51
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,894.93,664.4
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,848.36,634.05
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,804.34,605.29
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,756.19,573.39
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,706.85,539.7
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,650.82,500.14
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,594.8,459.61
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,532.99,413.79
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,472.77,367.89
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,406.59,315.68
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,344.02,264.93
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,273.15,207.71
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,212.06,156.96
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,147.46,103.9
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,94.11,60.78
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,39.59,14.96
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.18,2.74
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,16.68,8.34
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,23.18,13.89
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,30.16,19.81
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,37.14,25.65
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,31.57,20.84
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,26.0,16.07
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,28.33,17.94
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,30.67,19.8
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,31.15,20.07
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,31.62,20.34
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,35.83,23.71
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,40.04,27.08
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,47.52,33.01
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,55.0,38.91
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,75.59,55.47
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.37,72.14
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,104.98,78.92
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,113.61,85.72
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,210.94,162.66
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,310.83,239.73
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,323.48,249.26
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,336.09,259.04
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,241.58,186.3
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,149.27,113.94
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,158.43,121.42
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,167.57,128.79
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,121.11,92.04
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,75.56,55.64
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,89.6,67.09
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,103.89,78.72
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,113.02,86.23
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,122.24,93.86
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,69.38,51.3
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,17.65,8.96
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,14.85,6.72
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,12.06,4.45
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,10.66,3.32
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,9.27,2.18
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.41,0.62
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.55,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.58
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,11.57,4.25
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,15.75,7.89
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,20.4,11.87
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,25.05,15.79
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,26.92,17.28
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,28.79,18.74
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,25.54,15.92
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,22.3,13.13
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,71.72,54.2
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,122.2,95.33
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,262.83,209.95
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,406.32,323.33
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,335.64,266.37
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,253.52,200.04
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,134.88,104.87
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.25
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,144.86,112.7
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,274.33,215.33
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,199.58,155.76
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,126.12,96.77
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,108.87,82.92
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,91.7,69.09
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,93.11,70.26
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,94.52,71.44
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,161.78,125.87
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,230.23,180.6
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,333.42,263.23
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,427.27,337.04
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,383.61,303.12
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,340.94,270.02
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,251.02,199.3
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,159.04,125.33
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,132.38,104.01
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,105.97,82.61
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,75.42,57.68
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,45.54,32.9
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,39.01,27.51
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,32.49,22.05
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,26.44,16.96
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,20.39,11.78
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,14.36,6.51
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.33,1.24
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,13.44,4.96
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,23.19,13.86
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,35.76,24.82
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,48.34,35.66
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,61.47,46.85
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,74.73,57.95
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,74.07,57.09
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,73.55,56.34
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,40.9,28.84
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,99.58,77.3
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,194.84,153.96
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,120.5,93.35
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,48.44,34.29
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,132.77,102.71
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,220.03,171.51
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,157.7,121.81
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,96.38,72.61
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,63.0,45.59
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,29.84,18.65
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,29.38,18.27
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,28.91,17.89
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,220.88,171.57
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,421.15,323.83
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,479.39,367.38
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,549.78,419.52
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,551.84,420.33
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,552.83,420.8
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,566.94,433.6
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,578.4,444.41
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,377.78,294.18
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,171.23,132.18
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,270.37,212.37
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,360.82,283.28
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,464.73,367.4
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,537.99,425.37
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,381.94,303.61
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,244.8,194.51
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,210.04,167.02
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,176.32,139.58
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,142.44,111.83
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,109.99,84.75
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,77.2,57.35
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,47.11,32.25
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,25.06,11.49
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.24,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,10.2,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,32.26,19.76
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,55.55,40.23
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,86.06,66.11
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,118.95,93.92
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,150.97,120.77
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,184.57,148.45
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,210.5,169.33
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,235.95,189.32
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,240.85,192.16
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,243.72,193.19
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,376.07,298.53
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,521.37,409.29
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,571.28,444.91
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,622.37,481.25
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,565.29,435.13
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,511.27,391.3
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,530.29,404.72
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,548.8,417.27
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,688.97,520.34
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,832.49,620.15
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,953.36,704.96
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1053.17,768.08
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,1053.05,765.97
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,1048.96,762.65
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,1039.27,756.76
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,1025.72,748.6
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,1005.45,736.84
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,981.59,722.83
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,951.89,703.93
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,919.0,682.96
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,880.4,658.64
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,839.15,632.37
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,796.75,606.22
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,747.04,574.52
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,692.54,537.72
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,636.92,497.36
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,574.46,450.81
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,512.64,403.27
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,447.03,350.72
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,383.91,298.37
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,313.32,239.76
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,248.45,184.05
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,178.64,124.37
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,119.31,74.45
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,57.73,26.0
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.7,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,9.39,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,28.03,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,77.7,44.91
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,143.4,97.2
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,208.19,152.84
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,285.55,220.03
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,353.65,279.67
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,426.61,341.42
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,496.4,397.89
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,569.47,454.55
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,632.8,503.52
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,692.79,548.72
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,750.06,588.17
