Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,806.14,625.48
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,855.09,659.44
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,901.65,691.56
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,942.06,717.85
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,979.32,741.83
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,1010.28,762.6
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,1037.61,780.99
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,1058.27,793.7
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,1074.93,803.83
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,1085.49,810.87
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,1091.9,815.29
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,1091.18,813.44
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,1086.3,808.99
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,1075.17,801.42
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,1060.0,791.31
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,1037.17,776.48
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,1010.68,759.26
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,980.02,738.29
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,946.02,715.1
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,904.6,686.77
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,860.6,656.6
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,811.49,622.9
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,760.47,587.61
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,707.05,549.5
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,648.69,505.78
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,585.62,457.77
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,523.13,408.87
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,454.21,353.91
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,388.6,299.87
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,316.47,240.3
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,250.25,183.83
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,179.01,123.89
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,119.11,74.3
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,57.64,26.86
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,14.75,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,10.73,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,36.26,0.25
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,87.59,49.63
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,155.96,103.89
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,220.12,159.75
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,293.54,223.69
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,361.27,282.93
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,433.64,343.99
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,500.45,397.83
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,569.09,450.63
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,632.48,497.81
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,692.59,540.92
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,748.96,578.09
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,803.93,612.9
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,853.68,645.62
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,901.18,676.49
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,942.21,701.58
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,980.17,724.35
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,1012.9,744.86
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,1042.09,763.13
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,1064.1,775.13
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,1082.17,784.64
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,1093.12,791.23
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1099.92,795.33
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,1100.58,794.38
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,1097.04,790.94
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,1086.26,784.3
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,1071.4,775.22
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,1049.66,761.8
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,1024.13,746.03
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,993.05,727.21
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,958.58,706.22
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,914.84,677.76
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,868.74,647.61
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,818.93,615.27
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,767.24,581.26
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,713.2,544.26
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,654.22,501.16
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,590.03,454.78
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,526.49,407.24
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,457.31,353.13
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,391.32,299.65
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,319.58,240.95
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,253.66,185.16
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,182.15,125.29
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,121.65,75.43
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,60.21,28.51
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,16.57,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,11.12,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,32.77,4.31
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,82.1,48.57
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,146.44,99.5
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,209.56,153.08
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,284.16,216.74
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,309.9,242.97
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,324.76,257.44
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,432.88,343.32
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,556.87,439.01
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,619.14,485.73
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,681.62,531.31
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,738.51,569.28
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,789.95,601.51
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,839.0,632.86
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,885.88,662.29
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,926.62,686.13
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,964.48,707.78
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,995.44,727.27
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,1022.93,744.55
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,1041.45,756.37
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,1055.89,765.74
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,1066.38,772.39
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,1072.9,776.65
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,1073.32,775.9
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,1069.72,772.73
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,1059.18,767.45
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,1044.73,759.78
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,1024.85,747.46
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,1001.23,732.78
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,970.4,712.86
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,936.33,690.83
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,836.81,624.23
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,729.07,548.11
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,700.54,530.17
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,665.01,506.48
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,615.93,471.04
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,565.44,433.97
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,537.28,414.71
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,499.07,386.39
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,431.58,333.17
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,368.47,282.08
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,300.32,227.19
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,237.84,175.0
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,170.15,118.49
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,112.77,71.29
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,52.13,26.3
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,11.89,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,32.96,8.21
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,76.91,47.68
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,132.78,92.87
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,187.21,140.0
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,248.75,193.11
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,309.99,245.83
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,375.25,300.88
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,416.38,334.84
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,455.91,365.83
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,560.37,448.23
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,673.03,534.75
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,729.18,574.46
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,784.55,611.9
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,833.45,644.69
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,874.56,671.5
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,914.42,695.77
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,951.48,717.94
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,981.79,736.27
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,1008.71,752.15
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,1028.25,761.5
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,1043.98,768.28
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,1054.26,772.94
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,1060.62,775.11
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,1059.14,771.2
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,1053.73,764.94
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,1042.81,756.8
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,1028.09,746.38
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,1005.49,730.09
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,979.52,711.85
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,948.64,691.95
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,921.53,674.58
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,872.92,643.45
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,823.2,611.47
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,776.89,582.23
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,726.15,549.28
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,666.3,507.16
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,607.29,464.71
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,544.84,419.18
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,483.93,373.46
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,412.61,317.93
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,344.66,263.85
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,277.85,210.55
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,217.64,161.21
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,151.12,107.45
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,94.89,63.05
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,48.13,26.2
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,11.63,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,12.63,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,32.34,10.5
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,77.67,48.39
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,135.04,93.54
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,89.86,64.75
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,18.54,9.96
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,53.92,39.61
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,89.96,69.25
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,84.51,64.35
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,79.17,59.64
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,115.5,88.63
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,152.26,117.27
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,167.1,128.29
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,182.2,139.46
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,269.26,206.41
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,353.19,268.83
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,381.13,288.13
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,409.37,307.76
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,446.9,334.59
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,484.95,361.44
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,583.8,431.73
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,671.95,492.34
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,560.64,413.01
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,434.14,321.89
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,555.98,411.52
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,663.85,487.4
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,677.56,496.86
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,702.22,514.32
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,839.97,615.3
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,953.27,691.54
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,695.71,515.73
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,422.04,315.09
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,529.9,398.75
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,626.08,469.14
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,586.07,441.88
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,545.46,414.8
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,487.73,373.42
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,432.44,333.11
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,377.58,292.44
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,319.25,248.29
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,275.88,214.71
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,234.05,181.49
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,236.47,180.96
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,222.44,164.14
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,158.31,111.07
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,104.73,67.77
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,51.52,27.98
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,14.04,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,34.95,13.97
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,79.81,50.78
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,136.12,95.27
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,192.9,142.4
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,259.57,197.93
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,195.46,152.96
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,96.68,74.52
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,93.6,71.77
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,90.61,68.94
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,78.24,58.65
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,66.11,48.61
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,85.3,63.86
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,104.79,79.12
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,150.86,115.23
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,197.74,151.14
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,293.68,223.92
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,385.57,291.01
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,480.21,359.97
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,589.7,436.73
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,564.61,415.67
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,525.07,385.89
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,403.16,298.71
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,271.81,202.43
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,561.98,415.28
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,816.83,582.16
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,768.17,547.47
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,719.1,515.71
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,713.85,514.87
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,706.73,512.26
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,759.67,552.55
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,795.51,580.77
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,689.49,508.08
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,582.78,433.78
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,578.44,433.81
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,568.51,428.82
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,293.07,226.56
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,31.6,19.85
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,19.5,10.27
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,7.42,0.44
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,6.49,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.56,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,4.17,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.78,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.85,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.92,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.46,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,6.67,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,12.98,3.63
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,29.73,19.65
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,46.67,34.93
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,67.07,53.0
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,87.57,70.84
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,236.81,196.22
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,413.78,345.7
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,479.08,401.91
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,547.59,459.48
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,608.5,509.17
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,670.07,558.01
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,727.24,602.34
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,781.72,642.23
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,830.63,676.72
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,877.69,709.35
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,919.72,737.78
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,959.37,764.17
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,990.66,785.7
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,1010.3,798.75
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,1033.75,813.12
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,1053.73,824.97
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,1064.7,831.72
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,1071.8,835.86
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,1073.33,834.93
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,1070.89,831.38
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,1061.13,824.11
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,1047.5,814.29
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,1027.91,801.08
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,1004.57,785.3
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,973.58,763.8
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,939.36,740.0
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,900.93,713.11
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,859.61,684.01
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,815.09,653.41
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,763.35,617.03
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,706.89,575.39
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,649.49,530.42
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,586.1,480.24
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,523.35,429.12
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,455.44,371.59
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,389.58,314.23
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,318.61,252.3
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,253.28,193.81
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,182.89,131.69
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,123.23,80.31
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,63.23,33.72
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,19.85,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,16.22,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,52.36,24.15
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,102.91,65.18
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,168.82,120.71
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,231.8,177.71
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,302.97,241.67
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,369.91,301.82
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,441.34,363.92
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,506.86,418.69
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,574.51,473.08
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,636.33,521.58
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,698.25,568.53
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,755.35,609.29
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,811.32,647.63
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,855.69,678.36
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,902.44,710.64
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,943.45,737.19
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,981.57,761.5
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,1012.83,782.33
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,1040.58,800.8
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,1062.55,814.16
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,1080.73,825.39
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,1092.05,833.16
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,1099.31,838.36
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,1099.82,838.09
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,1096.2,835.18
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,1085.53,828.23
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,1070.83,818.71
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,1051.05,805.85
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,1027.38,790.41
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,995.86,769.57
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,960.97,746.36
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,921.27,719.66
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,878.59,690.66
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,829.5,657.4
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,778.38,622.26
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,722.67,582.34
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,668.54,540.98
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,603.67,490.19
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,539.19,438.4
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,471.5,381.68
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,405.64,324.71
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,333.46,261.97
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,266.33,201.91
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,195.08,138.91
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,133.53,85.47
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,69.98,36.34
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,24.38,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,17.59,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,60.09,28.35
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,113.81,71.45
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,183.07,130.07
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,248.51,189.57
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,321.77,255.55
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,389.79,316.76
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,461.62,379.2
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,528.43,434.97
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,596.61,489.73
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,656.6,536.5
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,718.52,582.94
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,775.4,620.81
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,830.72,656.57
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,879.83,688.6
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,926.47,718.42
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,966.72,743.42
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,1003.78,766.0
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,1035.01,785.52
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,1062.55,802.53
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,1083.33,813.95
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,1100.05,822.79
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,1111.09,829.57
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,1117.93,833.78
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,1117.46,831.8
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,1112.74,827.28
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,1101.78,820.88
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,1086.66,811.92
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,1064.53,796.9
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,1038.53,779.42
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,1007.42,760.03
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,972.82,738.21
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,927.64,708.96
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,880.29,677.94
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,830.91,646.06
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,779.55,612.22
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,725.46,574.87
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,666.26,530.74
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,602.13,481.8
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,538.46,431.63
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,469.17,374.78
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,402.14,317.95
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,330.08,256.47
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,263.19,197.68
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,192.09,135.9
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,131.08,83.82
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,68.92,36.27
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,24.25,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,18.7,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,56.27,29.25
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,106.44,68.85
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,171.7,123.27
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,235.44,179.94
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,308.76,245.09
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,374.86,303.95
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,445.24,364.7
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,509.95,419.19
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,577.11,473.91
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,638.56,522.98
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,700.0,570.66
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,755.47,610.13
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,809.72,647.05
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,852.78,676.26
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,898.19,706.92
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,937.39,732.71
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,973.63,756.17
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,1004.38,776.86
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,1031.67,795.08
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,1050.55,806.06
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,1065.52,814.4
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,1075.42,820.64
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,1081.35,824.27
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,1080.77,821.9
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,1076.19,816.95
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,1064.6,808.93
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,1049.12,798.38
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,1027.39,782.04
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,1002.03,763.35
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,970.42,741.65
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,935.64,717.76
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,896.86,691.24
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,855.14,662.51
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,805.73,629.09
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,758.63,597.0
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,700.73,555.22
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,642.22,510.4
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,578.84,461.46
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,516.19,411.68
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,448.42,355.69
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,383.17,300.33
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,313.22,241.1
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,248.88,185.16
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,180.05,126.18
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,122.12,77.85
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,63.91,34.06
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,21.45,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,19.4,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,48.71,27.06
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,95.08,62.94
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,153.56,110.45
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,115.62,87.19
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,52.99,39.11
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,87.53,67.85
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,122.55,96.47
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,232.76,186.45
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,347.57,278.39
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,302.78,240.69
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,234.72,183.98
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,376.57,297.03
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,514.73,403.92
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,578.01,451.3
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,634.35,493.16
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,792.19,614.94
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,939.54,719.4
