Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,969.33,736.23
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,995.89,751.12
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,1017.43,762.69
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,1035.48,771.83
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,1045.99,777.45
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1052.7,780.61
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,1053.48,778.33
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,1050.38,773.61
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1039.97,765.77
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,1025.79,755.61
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,1005.86,742.19
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,982.33,726.51
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,951.71,706.18
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,917.99,684.02
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,881.17,659.8
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,835.97,629.72
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,786.96,596.79
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,736.37,562.45
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,681.18,523.65
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,625.24,482.62
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,564.14,437.05
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,502.9,390.1
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,436.76,338.12
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,373.29,286.57
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,305.11,230.58
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,242.59,177.78
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,175.18,121.73
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,118.49,75.57
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,58.04,32.61
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,18.93,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,64.79,32.78
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,118.2,74.8
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,186.05,132.74
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,250.75,192.07
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,322.9,257.98
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,390.17,319.17
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,461.14,381.73
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,528.74,439.8
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,596.18,496.01
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,658.11,545.87
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,719.66,593.43
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,775.56,633.5
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,829.96,671.75
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,879.01,705.36
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,925.55,736.65
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,965.34,762.87
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1001.85,786.52
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1032.86,807.02
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1060.18,824.84
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1080.27,836.27
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1096.27,844.89
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1107.05,851.24
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1113.62,854.79
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1113.36,852.5
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1108.85,847.48
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1098.66,839.99
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1084.31,829.81
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1062.82,813.64
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1037.39,794.95
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1005.95,773.36
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,971.01,749.4
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,929.12,720.51
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,884.53,689.62
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,834.96,654.7
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,783.27,618.03
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,726.61,577.39
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,668.7,533.47
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,607.11,485.39
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,543.04,434.42
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,474.2,378.16
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,407.46,321.72
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,335.83,260.15
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,269.03,201.04
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,197.09,138.32
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,135.11,85.3
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,72.19,37.59
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,26.81,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,20.82,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,68.9,36.27
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,122.87,78.47
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,190.81,135.6
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,254.51,192.25
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,325.13,254.03
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,390.94,311.46
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,460.12,369.79
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,524.11,422.24
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,589.03,473.61
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,650.03,519.79
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,710.74,564.19
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,760.57,597.47
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,811.85,631.07
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,859.86,661.39
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,905.56,689.55
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,943.53,712.01
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,978.26,732.04
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1007.9,748.49
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1034.04,762.54
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1052.75,772.32
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1067.54,779.69
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1076.73,785.7
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1081.94,789.36
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1079.71,787.48
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,1073.5,783.24
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1061.24,776.73
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1045.15,767.83
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,1022.09,754.41
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,995.61,738.73
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,963.69,718.96
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,928.67,697.03
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,894.03,675.54
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,850.36,647.53
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,800.34,614.46
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,748.67,579.76
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,691.5,539.71
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,633.85,497.16
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,571.26,450.05
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,510.1,402.56
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,442.78,348.9
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,378.26,295.7
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,309.43,237.99
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,246.18,183.52
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,179.44,126.73
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,122.58,79.29
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,65.31,36.08
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,23.2,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,22.09,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,57.46,34.9
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,105.43,72.57
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,164.78,121.65
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,177.49,138.65
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,175.39,140.6
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,247.53,199.94
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,328.9,266.43
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,350.6,283.14
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,358.57,287.87
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,439.78,351.32
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,522.57,414.16
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,547.49,430.16
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,568.28,442.87
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,715.68,554.36
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,871.37,662.84
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,909.82,684.48
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,945.55,704.92
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,974.87,721.28
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,1001.01,735.48
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,1020.01,745.52
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1035.4,753.34
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,994.47,726.98
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,938.87,686.68
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,997.9,730.08
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,1043.38,758.58
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,1032.02,752.07
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,1017.05,743.83
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,995.12,731.49
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,969.89,716.92
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,879.32,657.43
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,784.67,589.9
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,715.46,541.32
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,641.4,488.33
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,668.62,513.06
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,678.3,524.2
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,575.58,447.28
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,480.42,374.98
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,416.45,326.8
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,356.56,280.68
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,308.61,242.7
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,262.73,205.6
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,215.63,167.43
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,170.83,130.25
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,125.81,92.85
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,85.34,59.36
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,46.88,29.19
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,17.95,0.57
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,23.1,1.95
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,57.75,35.98
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,102.7,71.25
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,161.24,119.74
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,141.46,110.48
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,101.45,80.57
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,73.61,56.95
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,46.47,33.84
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,89.13,69.44
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,132.57,105.02
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,128.64,101.39
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,124.76,97.89
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,199.02,158.18
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,275.45,218.94
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,429.01,342.21
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,574.21,455.38
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,767.16,607.4
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,956.65,745.77
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,986.2,764.01
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1012.54,780.68
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1030.22,790.04
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1053.65,803.41
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1063.95,807.66
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1070.39,809.42
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1071.83,808.33
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,1069.3,804.73
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1057.94,796.91
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1042.75,786.69
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,1022.66,773.67
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,998.84,758.2
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,967.92,737.49
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,933.79,714.6
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,894.57,688.08
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,852.52,659.47
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,803.32,625.26
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,756.2,592.34
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,701.32,553.27
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,645.29,510.9
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,582.52,462.69
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,520.27,413.57
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,453.97,359.93
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,389.55,305.99
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,320.4,247.05
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,256.33,190.96
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,188.31,132.11
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,129.35,82.11
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,69.93,37.42
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,26.96,3.16
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,24.19,3.64
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,74.82,42.01
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,127.34,83.44
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,192.88,139.08
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,255.07,194.88
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,323.74,255.53
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,389.27,312.9
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,458.31,371.28
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,521.1,422.21
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,584.9,471.97
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,644.87,517.17
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,704.64,560.52
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,758.87,596.91
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,807.06,627.82
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,853.71,656.65
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,898.05,683.15
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,935.84,705.51
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,970.58,725.55
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,999.09,740.73
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1024.15,753.48
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1043.24,762.88
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1058.51,769.89
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1067.31,773.68
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1072.19,775.11
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1069.66,771.24
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,1063.21,765.15
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1051.85,757.63
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1036.69,747.91
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,1013.52,732.59
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,986.94,715.26
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,955.57,696.93
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,921.13,676.5
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,886.96,656.05
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,843.83,629.37
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,794.38,598.04
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,743.26,565.07
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,686.81,527.41
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,629.79,487.03
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,567.65,441.65
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,506.76,395.56
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,440.64,343.79
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,377.31,292.35
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,309.24,235.92
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,246.58,182.5
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,179.85,126.32
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,123.07,79.43
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,66.33,36.86
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,26.03,4.62
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.4,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.83,6.55
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,25.05,15.49
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,35.28,24.36
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,46.93,34.2
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,58.59,43.82
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,80.22,61.63
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,102.01,79.25
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,108.13,83.79
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,114.28,88.31
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,169.05,132.31
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,225.31,176.7
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,246.13,192.16
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,267.15,207.68
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,238.6,184.51
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,209.69,161.21
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,194.04,148.51
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,178.38,135.85
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,188.69,143.75
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,199.05,151.65
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,194.39,147.64
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,189.7,143.68
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,146.81,110.29
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,104.17,76.86
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,122.31,90.96
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,140.49,104.96
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,163.07,122.58
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,185.67,140.16
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,134.09,100.0
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,83.18,60.09
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,118.16,87.65
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,153.33,115.17
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,123.69,92.2
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,94.35,69.32
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,155.74,118.12
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,217.61,166.98
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,161.99,123.73
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,107.57,80.92
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,135.12,103.49
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,162.51,125.89
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,141.86,109.7
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,121.73,93.85
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,101.47,77.83
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,81.37,61.6
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,62.01,45.64
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,42.78,29.49
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,26.94,15.91
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.12,0.12
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.01,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.04,4.14
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,20.86,11.75
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,29.69,19.34
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,39.93,27.97
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,50.19,36.44
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,48.8,35.17
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,47.41,33.88
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,43.23,30.22
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,39.05,26.59
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,46.06,32.23
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,53.07,37.83
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,82.99,61.97
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,113.29,86.15
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,148.25,113.94
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,183.69,141.83
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,200.7,154.74
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,217.86,167.69
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,223.49,171.56
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,229.11,175.45
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,245.44,187.61
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,261.8,199.71
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,284.57,217.04
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,307.38,234.34
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,364.0,276.82
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,410.24,310.95
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,490.61,371.26
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,581.53,437.74
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,527.75,397.26
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,486.07,365.82
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,525.7,396.3
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,551.66,416.45
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,546.4,413.81
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,538.74,409.45
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,511.82,391.3
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,483.62,371.99
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,489.15,378.02
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,479.58,372.22
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,414.22,322.54
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,353.41,275.82
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,309.34,241.1
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,265.93,206.1
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,267.5,203.86
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,246.49,179.8
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,181.82,124.84
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,125.6,78.24
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,69.62,37.19
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,28.9,7.24
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,27.11,8.81
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,79.51,45.16
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,131.74,85.74
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,196.32,139.66
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,259.11,194.53
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,329.91,255.82
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,395.17,311.54
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,463.66,368.08
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,529.69,420.95
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,597.92,473.76
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,658.86,519.33
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,716.48,560.56
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,771.64,597.05
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,825.52,631.79
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,872.67,662.8
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,917.32,691.88
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,956.49,715.53
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,992.53,736.84
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1021.88,754.67
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1047.59,770.07
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1067.11,780.56
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1082.66,788.54
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1091.59,793.55
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1096.41,796.09
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1095.59,793.96
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1090.65,789.38
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1079.1,781.56
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1063.53,771.33
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1042.0,757.74
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,1016.67,741.81
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,985.9,722.37
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,951.74,700.71
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,909.76,673.77
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,865.2,644.96
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,816.74,614.19
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,766.23,581.6
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,710.31,543.59
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,653.2,501.98
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,592.46,456.94
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,529.6,408.96
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,462.35,356.2
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,397.2,303.24
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,327.47,246.18
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,262.05,190.76
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,192.96,132.33
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,133.37,82.89
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,73.67,38.9
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,30.41,8.37
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.92,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.85,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.7,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.95,0.33
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.34,1.51
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,70.27,54.31
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,133.48,107.15
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,77.76,60.02
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,23.23,13.95
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,127.34,100.86
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,235.22,188.62
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,127.34,99.98
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,21.41,12.14
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,20.95,11.74
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.33
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,21.44,12.05
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,22.38,12.77
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,170.27,133.04
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,323.06,253.33
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,247.78,193.52
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,173.19,134.1
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,220.78,171.91
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,268.76,209.55
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,252.07,196.41
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,235.38,183.35
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,375.58,293.73
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,508.91,395.81
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,480.78,374.3
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,452.76,353.25
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,464.29,363.87
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,474.54,373.45
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,394.32,311.26
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,316.73,250.35
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,315.42,250.69
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,313.34,250.3
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,423.44,343.21
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,506.46,412.28
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,327.66,267.61
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,164.17,132.17
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,144.26,116.17
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,124.81,100.26
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,103.86,83.03
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,83.13,65.66
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,64.28,49.54
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,45.54,33.21
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,28.8,18.39
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.05,2.16
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.2,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,38.35,15.77
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,91.56,52.36
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,147.45,97.84
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,214.64,156.42
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,279.68,215.47
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,350.03,278.14
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,416.4,335.98
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,485.62,393.86
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,550.27,444.98
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,613.8,492.89
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,673.65,537.64
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,732.85,579.38
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,786.97,614.97
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,839.31,648.48
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,886.02,678.37
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,930.14,706.13
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,968.75,729.86
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1004.12,751.25
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1033.16,769.81
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1058.49,785.99
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1078.05,796.94
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1093.58,805.37
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1102.43,810.7
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1107.13,813.54
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1105.65,812.99
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1099.99,809.93
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1087.69,802.26
