Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1071.34,792.13
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1049.59,777.06
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1024.04,759.63
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,991.96,740.45
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,956.48,718.91
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,913.27,690.95
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,867.71,661.15
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,818.24,628.04
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,766.77,593.18
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,711.0,554.75
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,656.51,514.17
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,593.38,466.5
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,530.56,417.59
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,463.11,362.82
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,397.72,308.07
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,328.09,249.47
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,262.52,192.72
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,194.16,134.17
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,134.59,84.17
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,75.22,40.13
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,31.79,10.47
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,39.77,17.19
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,92.18,52.66
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,147.45,96.97
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,213.9,153.92
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,277.96,210.71
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,348.47,271.86
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,414.53,327.87
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,483.53,383.98
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,547.77,433.4
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,612.98,481.25
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,670.87,523.2
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,730.19,563.93
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,784.73,598.43
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,837.64,630.9
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,884.37,658.86
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,928.55,684.62
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,967.16,706.89
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1002.6,726.91
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1031.78,744.87
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1057.3,760.62
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1076.57,773.18
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1091.87,783.41
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1101.07,789.36
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1106.17,792.95
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1104.6,791.59
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1098.91,787.81
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1087.1,780.74
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1071.26,771.31
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1049.03,758.46
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1023.04,743.24
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,991.58,724.01
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,956.76,702.56
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,916.01,677.08
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,872.42,649.53
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,822.61,618.32
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,770.78,585.26
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,714.47,547.66
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,659.46,507.81
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,596.32,460.98
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,533.43,412.88
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,466.08,359.28
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,400.67,305.52
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,331.06,248.55
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,265.45,193.0
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,196.81,134.8
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,136.83,84.88
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,76.96,40.82
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,32.98,11.49
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,41.48,19.07
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,93.59,54.71
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,148.17,98.48
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,213.82,154.53
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,277.03,210.54
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,346.39,270.84
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,411.82,326.77
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,479.79,382.79
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,543.82,433.92
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,608.9,484.04
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,668.7,528.36
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,724.96,568.44
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,778.34,602.58
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,830.08,634.69
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,876.48,663.34
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,920.41,689.73
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,957.98,709.93
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,992.4,727.59
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1021.59,744.79
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1047.19,759.6
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1065.56,768.21
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1080.04,774.38
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1089.04,778.68
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1094.01,780.58
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1091.86,776.61
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1085.66,770.31
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1073.95,762.27
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1058.29,751.94
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1036.32,738.37
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1010.67,722.6
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,978.65,702.33
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,943.36,680.03
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,902.78,654.78
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,859.48,627.63
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,810.05,596.19
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,758.73,563.15
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,702.86,526.32
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,648.37,487.7
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,586.02,443.04
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,524.04,397.13
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,457.66,346.54
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,393.22,295.46
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,323.9,239.9
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,259.61,186.43
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,192.7,130.59
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,134.27,82.62
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,75.47,39.82
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,32.25,11.56
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,11.94,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,44.12,20.15
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,97.01,55.62
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,152.63,100.2
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,218.9,156.73
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,282.43,212.64
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,352.07,272.51
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,417.63,327.78
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,486.0,383.22
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,549.99,432.57
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,614.83,480.49
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,674.51,524.47
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,730.62,564.07
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,783.48,598.84
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,834.63,631.86
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,880.88,662.57
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,924.6,691.37
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,962.33,714.86
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,996.88,736.14
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1025.65,754.71
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1050.81,770.99
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1069.72,781.72
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1084.71,790.31
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1093.7,796.27
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1098.62,799.76
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1096.91,797.96
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1091.11,793.67
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1078.75,786.41
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1062.43,776.68
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1039.78,762.86
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1013.45,746.64
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,981.72,727.55
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,946.72,706.17
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,849.08,640.27
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,745.97,566.21
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,765.24,585.09
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,759.77,583.64
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,703.55,544.0
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,648.75,502.92
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,586.32,455.82
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,524.24,407.72
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,457.12,354.4
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,392.22,301.05
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,323.11,243.26
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,259.04,188.22
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,192.19,131.55
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,134.19,83.53
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,75.83,40.59
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,32.81,12.48
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.2,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.06,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,38.04,22.44
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,75.01,50.74
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,117.13,84.64
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,166.35,125.52
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,220.38,169.74
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,283.14,221.56
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,363.77,287.87
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,454.86,361.95
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,520.63,415.48
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,589.83,470.66
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,536.26,426.36
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,440.78,347.43
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,522.32,410.5
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,602.67,471.32
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,757.98,592.94
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,909.88,703.28
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,951.45,729.56
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,990.46,754.3
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1021.62,774.32
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1049.34,791.91
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1074.71,806.6
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1096.45,818.78
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1106.94,824.69
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1113.33,828.01
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,1034.67,772.93
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,934.48,697.56
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,1024.35,764.86
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1087.53,806.57
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1066.29,790.57
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1040.94,772.51
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1008.83,753.08
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,973.2,731.19
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,926.82,700.32
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,878.55,667.98
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,828.36,633.48
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,776.14,597.31
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,720.96,558.88
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,664.12,516.38
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,602.15,469.09
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,538.26,419.4
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,471.46,365.91
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,405.95,311.62
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,336.08,252.73
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,270.43,195.87
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,202.27,137.41
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,141.06,86.1
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,79.92,41.2
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,34.21,12.59
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,15.68,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,38.31,23.13
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,71.15,48.06
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,107.86,78.65
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,147.91,112.61
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,187.17,145.82
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,228.44,180.04
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,293.01,231.74
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,372.04,294.15
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,490.41,386.85
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,628.13,492.02
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,685.4,533.9
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,743.87,575.01
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,797.91,609.29
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,850.43,641.74
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,895.94,669.79
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,938.77,695.64
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,976.28,717.89
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1010.37,737.7
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1037.78,754.52
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1061.48,769.01
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1073.52,774.5
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1081.01,777.26
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1089.1,781.42
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1093.24,783.15
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,1049.78,755.0
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,985.29,711.26
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,978.94,707.43
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,969.23,701.02
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,925.64,671.2
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,881.35,640.99
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,824.34,602.29
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,767.5,563.4
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,598.99,443.81
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,435.25,323.69
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,582.9,437.26
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,685.58,513.43
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,646.18,485.52
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,601.48,454.08
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,503.72,381.94
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,416.21,316.38
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,362.02,275.36
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,307.06,232.62
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,254.66,191.51
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,206.98,152.81
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,153.3,109.0
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,108.37,72.54
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,63.99,38.98
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,29.69,13.85
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.58,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,15.13,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,46.56,26.23
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,92.88,59.81
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,142.65,99.81
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,202.27,150.19
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,214.13,167.15
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,206.79,164.9
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,319.11,255.6
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,456.23,366.36
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,490.76,393.95
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,515.34,412.64
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,558.78,445.18
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,599.18,474.35
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,615.78,483.43
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,617.46,481.06
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,668.55,518.05
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,729.73,561.31
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,760.28,580.76
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,789.05,598.75
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,807.88,610.54
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,824.4,620.68
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,811.22,608.01
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,804.14,599.62
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,753.22,560.7
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,689.05,512.71
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,686.24,509.43
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,682.38,505.44
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,567.34,422.33
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,442.62,330.72
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,432.7,324.13
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,422.56,317.01
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,355.19,267.51
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,281.38,212.52
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,428.12,325.71
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,550.43,417.13
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,653.49,498.99
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,720.08,553.01
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,665.93,513.57
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,611.11,473.33
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,550.29,427.99
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,490.48,382.07
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,426.13,331.32
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,364.79,281.42
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,299.53,227.52
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,239.59,176.92
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,174.88,123.14
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,122.17,80.58
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,70.63,42.31
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,31.88,15.31
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.38,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.43,5.33
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,22.26,13.13
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,33.89,23.2
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,45.53,33.15
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,27.37,17.67
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.27,2.22
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,138.51,109.87
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,276.37,220.98
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,370.79,296.01
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,481.24,382.39
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,274.15,219.57
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,44.69,30.95
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,135.82,104.54
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,229.17,177.66
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,277.02,214.08
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,334.29,257.14
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,184.07,140.72
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,35.46,22.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,36.41,23.56
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,37.36,24.29
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,66.39,47.27
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,95.65,70.18
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,260.33,198.25
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,425.93,322.39
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,417.17,314.84
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,408.19,307.7
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,730.29,555.19
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,1006.6,749.95
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,983.72,732.17
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,957.73,714.31
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,925.8,694.92
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,891.15,673.52
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,850.23,646.51
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,810.24,619.96
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,761.9,586.89
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,712.36,551.28
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,656.82,510.56
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,601.13,468.85
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,541.04,423.3
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,482.21,377.5
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,419.43,326.88
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,359.25,277.1
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,292.93,222.06
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,234.68,172.78
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,174.42,122.59
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,122.51,80.42
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,71.69,42.99
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,34.39,17.37
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.31,4.58
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,50.73,29.82
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,96.78,62.94
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,146.37,102.39
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,205.99,152.13
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,137.54,104.72
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,35.29,24.0
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,46.01,32.81
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,56.75,41.48
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,73.57,54.92
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,90.46,68.18
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,101.31,76.54
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,112.21,84.86
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,125.51,94.82
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,138.86,104.7
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,150.1,113.35
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,161.51,122.11
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,166.91,125.9
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,172.35,129.73
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,298.33,226.45
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,422.23,319.08
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,338.99,256.33
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,248.44,187.56
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,226.75,171.4
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,205.05,155.06
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,203.13,153.63
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,201.14,152.15
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,114.82,85.11
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,29.89,18.1
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,205.57,156.18
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,384.19,291.44
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,501.36,381.32
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,602.8,458.17
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,490.2,373.53
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,375.08,285.9
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,333.23,254.87
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,292.39,224.13
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,283.32,217.97
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,273.5,211.11
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,189.18,145.85
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,106.47,80.52
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,136.64,105.15
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,167.03,129.58
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,139.19,107.56
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,111.32,85.32
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,119.83,88.43
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,112.87,77.2
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,67.33,42.92
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,32.57,17.44
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,16.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.4,0.33
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.04,4.34
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.07,9.48
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,24.11,14.56
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,117.41,89.72
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,220.8,172.27
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,278.88,218.47
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,339.85,266.49
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,382.08,298.9
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,423.77,330.08
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,428.33,331.46
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,432.45,332.01
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,602.85,463.31
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,784.73,595.77
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,829.5,622.42
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,872.36,648.07
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,819.62,605.79
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,741.96,543.78
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,877.4,640.56
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,996.5,715.73
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1017.77,724.75
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1035.72,732.27
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,1044.15,735.71
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,1048.86,736.93
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,875.97,622.56
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,669.7,476.3
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,866.78,618.35
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,1021.96,717.92
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,1003.26,705.33
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,980.83,692.2
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,950.44,673.62
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,916.9,653.1
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,876.9,628.82
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,834.37,602.71
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,786.73,573.74
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,740.61,545.39
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,687.15,509.59
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,632.23,471.01
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,571.46,427.45
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,511.07,382.79
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,447.27,333.48
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,385.08,283.86
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,317.31,229.8
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,254.6,178.26
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,189.48,124.91
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,132.51,79.37
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,76.23,39.66
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,34.48,14.8
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,20.63,8.3
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,54.9,31.63
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,102.54,66.06
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,152.76,106.83
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,212.31,157.42
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,201.55,157.69
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,159.88,127.81
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,176.27,140.99
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,188.72,150.48
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,209.47,166.5
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,234.67,185.82
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,172.69,135.38
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.09,87.49
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,124.07,95.16
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,134.08,102.71
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.1,15.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,29.38,18.12
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,32.67,20.69
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,79.97,58.44
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,127.81,96.11
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,199.3,151.64
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,271.68,206.6
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,237.8,180.58
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,203.99,154.69
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,217.49,165.17
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,230.95,175.52
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,306.24,232.98
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,392.84,297.73
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,422.21,319.27
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,450.83,340.3
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,365.69,277.34
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,275.18,209.34
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,280.99,214.44
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,286.53,219.16
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,243.81,186.72
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,201.87,154.62
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,168.57,128.97
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,135.82,103.47
