Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,118.74,90.44
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,101.73,77.28
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,91.84,69.72
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,81.97,62.06
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,68.87,51.59
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,55.79,40.96
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,43.2,30.53
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,30.63,19.92
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,20.4,11.15
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.19,2.23
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.09,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.12,2.33
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,25.06,15.14
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,39.03,27.38
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,56.17,42.22
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,73.42,56.96
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,59.99,45.43
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,46.47,33.8
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,54.4,40.27
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,62.35,46.64
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,58.17,42.89
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,53.99,39.19
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,90.47,68.95
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,127.33,98.55
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,146.92,113.77
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,166.75,129.05
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,156.13,120.08
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,145.43,111.18
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,185.45,142.3
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,225.93,173.2
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,357.86,273.84
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,486.45,368.22
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,336.59,256.14
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,182.65,138.4
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,147.18,111.03
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,111.8,83.24
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,132.33,99.27
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,152.87,115.13
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,117.51,87.53
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,82.39,59.94
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,141.11,106.09
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,200.1,151.55
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,421.01,321.4
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,621.81,467.2
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,368.89,281.74
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,117.97,87.92
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,314.38,243.89
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,492.48,378.19
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,578.02,445.51
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,622.95,481.28
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,562.17,435.55
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,501.94,389.5
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,438.33,338.81
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,376.17,287.67
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,310.81,233.08
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,249.96,181.03
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,186.5,127.51
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,131.1,81.96
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,76.39,42.14
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,35.37,16.83
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,12.38,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,23.37,11.97
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,60.64,32.23
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,113.38,69.38
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,120.55,87.0
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,96.52,76.15
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,105.41,83.37
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,113.81,89.82
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,123.32,97.14
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,132.83,104.33
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,139.52,108.93
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,146.2,113.49
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,172.69,134.04
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,199.69,154.68
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,232.71,179.75
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,266.29,204.85
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,334.27,256.37
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,397.59,303.32
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,488.63,370.44
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,592.11,444.3
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,696.31,519.84
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,794.83,589.65
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,936.08,690.62
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,1055.06,765.89
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,1063.0,769.06
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,1067.09,770.99
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,1064.32,767.72
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,1057.7,762.22
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,1045.29,754.19
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,1029.15,743.94
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,1006.91,730.41
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,981.19,714.7
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,949.82,694.88
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,915.38,673.06
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,874.92,647.57
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,831.95,620.2
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,784.01,590.29
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,737.58,560.94
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,682.5,522.63
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,626.59,482.03
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,565.91,437.38
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,505.73,391.57
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,441.2,340.33
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,379.05,289.28
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,312.99,234.66
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,251.46,182.38
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,187.93,128.66
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,132.39,82.91
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,77.98,43.31
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,37.21,18.34
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,13.82,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,25.12,11.99
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,61.24,35.49
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,110.53,71.0
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,98.6,70.4
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,60.44,45.74
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,79.09,61.16
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,97.85,76.26
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,149.69,118.17
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,207.1,163.65
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,260.63,205.31
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,317.62,248.92
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,344.4,268.14
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,370.85,286.87
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,471.05,362.3
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,579.66,441.23
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,731.98,554.74
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,888.56,661.88
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,925.09,682.86
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,958.95,703.03
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,985.76,718.5
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,1009.21,731.83
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,1024.79,740.64
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,1036.64,747.21
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,1043.79,751.91
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,1047.23,754.41
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,1044.45,752.08
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,1037.96,747.52
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,1025.8,740.92
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,1010.05,732.09
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,987.89,719.13
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,962.4,703.98
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,930.9,684.48
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,896.48,662.95
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,862.22,641.65
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,819.62,614.39
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,771.96,582.89
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,722.72,549.92
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,667.08,510.35
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,611.13,469.39
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,551.59,425.39
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,492.41,380.22
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,428.43,329.91
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,367.17,280.13
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,303.04,227.2
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,243.58,176.92
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,181.86,125.2
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,128.5,81.76
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,74.96,42.55
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,35.59,17.85
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,26.96,14.11
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,59.48,37.99
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,103.79,71.02
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,150.47,108.63
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,207.08,155.87
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,158.41,122.77
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,83.81,64.36
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,77.76,59.04
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,71.69,53.71
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,83.4,62.83
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,95.15,71.86
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,159.52,123.08
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,225.18,174.24
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,185.77,142.51
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,146.06,110.68
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,144.78,109.49
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,143.5,108.29
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,156.37,118.05
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,169.38,127.84
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,168.17,126.51
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,166.93,125.19
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,192.51,144.61
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,218.2,163.93
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,194.71,145.87
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,171.19,127.8
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,236.67,177.91
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,302.61,227.69
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,272.7,205.56
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,242.9,183.46
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,260.43,197.03
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,277.88,210.5
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,249.47,189.03
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,221.27,167.66
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,208.05,157.73
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,194.94,147.86
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,223.61,170.85
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,251.81,193.49
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,198.82,152.5
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,147.1,112.09
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,224.14,174.62
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,294.89,230.94
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,237.17,185.67
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,187.53,146.6
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,157.12,122.42
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,127.97,98.92
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,99.37,75.57
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,72.41,53.47
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,48.86,33.98
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,26.76,15.33
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,13.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.77,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,9.26,1.39
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,22.26,12.64
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,35.29,23.78
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,51.13,37.13
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,66.92,50.21
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,52.06,37.71
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,37.15,25.2
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,127.66,99.05
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,221.59,173.98
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,196.15,152.86
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,165.03,127.22
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,271.04,211.0
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,379.62,294.67
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,420.79,324.74
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,470.16,360.64
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,536.45,410.12
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,605.78,461.01
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,632.63,479.6
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,658.84,497.81
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,492.84,374.53
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,303.79,230.33
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,282.27,213.83
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,260.67,196.97
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,314.39,237.94
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,368.41,278.62
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,251.16,190.19
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,135.6,101.21
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,215.09,163.04
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,295.14,224.06
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,228.56,173.35
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,162.76,122.77
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,101.97,75.57
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,41.99,28.07
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,235.43,182.08
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,428.13,329.25
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,332.78,256.56
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,236.31,182.18
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,167.86,129.05
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,100.8,75.94
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,148.86,115.17
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,195.8,153.3
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,102.27,78.3
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,11.13,3.59
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,9.27,2.09
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,7.41,0.56
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,6.02,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.63,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.77,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.31,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.62,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,10.18,2.85
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,15.75,7.71
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,21.79,12.91
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,27.83,18.03
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,46.93,34.06
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,66.07,49.86
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,53.47,39.09
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,40.91,28.44
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,26.95,16.72
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,22.79,13.12
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,32.58,21.09
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,79.77,59.22
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,127.38,96.96
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,350.3,272.28
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,573.21,436.76
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,471.69,358.25
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,355.92,269.47
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,454.97,343.71
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,556.05,416.67
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,642.7,478.99
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,720.46,533.95
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,489.89,368.94
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,242.42,183.14
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,397.56,300.45
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,546.99,407.78
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,388.84,293.02
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,227.36,172.17
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,349.99,265.94
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,466.27,351.54
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,424.82,320.64
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,383.99,290.7
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,271.49,206.73
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,158.27,119.87
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,101.11,75.4
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,44.71,30.54
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.51
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,34.42,22.43
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,95.33,71.97
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,156.49,121.2
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,194.79,151.87
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,225.57,175.42
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,189.34,146.44
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,154.64,118.45
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,119.56,89.8
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,86.89,63.1
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,57.81,40.02
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,33.0,20.19
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,16.44,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,15.04,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,32.17,18.37
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,66.5,41.63
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,112.94,75.71
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,108.0,79.01
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,81.68,62.83
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,78.14,59.69
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,74.47,56.35
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,100.2,77.21
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,126.09,97.84
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,157.48,122.39
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,189.53,147.02
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,155.74,119.61
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,121.59,92.09
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,218.35,167.55
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,324.37,246.97
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,277.3,210.65
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,236.29,179.24
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,244.38,184.92
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,252.49,190.43
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,221.19,166.6
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,189.83,142.72
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,318.66,239.36
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,444.51,329.46
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,395.92,293.69
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,337.72,251.5
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,277.24,207.3
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,217.16,162.63
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,175.66,131.27
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,134.46,99.68
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,357.58,270.12
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,585.77,432.66
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,585.14,432.84
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,582.63,433.41
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,392.36,296.49
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,198.47,150.1
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,181.83,138.06
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,165.44,125.66
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,185.69,141.93
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,205.45,157.72
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,155.84,119.53
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,107.29,81.51
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,101.15,76.94
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,95.0,72.27
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,80.48,60.81
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,66.02,49.2
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,52.54,38.08
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,39.02,26.75
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,26.91,16.49
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,14.83,6.14
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,7.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,15.89,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,31.85,19.17
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,61.56,41.97
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,99.41,71.04
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,138.14,100.85
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,185.56,138.75
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,207.44,159.71
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,216.91,168.84
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,271.32,211.31
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,331.43,257.32
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,396.58,305.95
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,463.53,354.82
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,425.48,324.23
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,373.78,283.37
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,469.36,354.04
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,572.59,426.92
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,571.16,423.84
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,573.48,424.16
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,748.36,550.34
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,924.17,666.97
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,944.5,676.93
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,966.79,690.11
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,896.77,641.6
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,806.56,577.4
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,926.2,663.28
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,1021.0,723.0
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,1018.52,720.25
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,1012.51,716.75
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,999.55,708.23
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,983.17,697.79
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,962.46,685.66
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,945.68,676.09
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,914.36,657.32
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,880.24,636.82
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,843.27,614.36
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,803.17,589.66
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,755.99,560.55
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,707.28,529.89
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,653.1,493.46
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,598.48,455.28
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,540.14,413.51
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,482.13,370.33
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,420.15,321.84
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,360.66,273.66
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,297.95,221.89
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,239.69,172.71
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,179.95,122.81
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,128.08,80.77
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,76.28,43.26
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,37.78,19.89
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,14.49,0.13
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.31,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.62,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,8.79,1.68
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,12.97,5.29
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,18.07,9.64
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,23.19,13.92
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.84,6.83
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,12.53,4.8
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,18.57,9.78
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,52.11,37.2
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,85.77,64.09
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,119.83,90.94
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,154.2,117.58
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,357.92,274.61
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,571.77,427.26
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,715.63,530.39
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,868.41,632.79
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,904.55,652.62
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,938.27,672.25
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,963.76,687.96
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,986.1,701.85
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,998.07,708.86
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,1015.67,719.54
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,1022.8,725.11
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,1026.35,728.68
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,842.63,608.9
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,627.74,456.09
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,717.73,522.95
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,794.22,577.24
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,883.22,643.95
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,946.69,688.19
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,914.92,668.19
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,880.37,647.17
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,840.45,622.36
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,798.27,595.74
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,750.76,565.87
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,701.86,533.99
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,588.2,449.81
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,481.87,369.69
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,491.31,379.33
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,479.07,370.28
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,417.4,321.05
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,358.11,272.56
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,295.77,221.08
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,237.98,172.29
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,178.68,122.66
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,127.13,80.82
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,76.03,43.7
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,38.09,20.47
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,14.87,1.23
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.45,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,33.35,16.71
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,75.27,40.26
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,130.03,79.92
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,186.1,126.73
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,249.67,181.66
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,312.65,236.37
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,378.33,291.81
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,440.59,343.46
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,504.73,394.63
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,565.33,440.38
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,626.15,484.3
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,681.15,523.9
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,736.79,561.89
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,786.72,594.28
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,834.67,624.9
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,877.61,652.66
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,917.97,678.54
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,952.88,699.33
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,984.59,717.92
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,1010.51,733.67
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,1032.87,747.19
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,1050.07,757.99
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,1063.49,766.53
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,1070.07,770.37
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,1072.75,771.94
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,1069.03,768.09
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,1061.42,761.99
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,1048.48,753.68
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,1031.77,743.12
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,1008.51,728.97
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,981.78,712.66
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,949.81,692.51
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,914.74,670.33
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,874.24,644.86
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,831.25,617.51
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,783.2,586.94
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,733.4,554.77
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,680.91,518.21
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,624.92,477.46
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,564.26,432.62
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,503.97,386.64
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,440.66,336.23
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,379.19,285.79
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,313.41,231.33
