Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,252.61,179.75
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,190.15,127.43
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,134.82,82.33
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,80.47,43.42
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,38.72,19.43
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,13.55,1.41
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.24,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,34.98,18.24
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,75.97,41.58
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,130.27,80.62
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,185.64,126.25
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,248.6,179.65
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,309.97,231.65
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,376.62,286.08
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,438.59,336.44
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,502.47,386.53
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,562.54,431.63
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,622.8,475.24
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,678.71,515.59
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,731.16,551.99
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,780.47,583.15
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,827.8,612.5
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,870.57,639.11
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,910.8,663.82
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,944.74,683.6
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,975.48,701.28
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,1000.9,716.27
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1022.83,729.13
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1039.2,737.17
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1051.85,743.01
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1058.75,746.91
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1061.83,748.65
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1057.6,746.81
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1049.59,742.82
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1037.34,736.32
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1021.4,727.62
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,998.52,714.62
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,972.28,699.5
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,941.33,681.83
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,907.32,661.97
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,867.43,637.94
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,825.06,611.91
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,777.68,582.83
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,731.44,553.97
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,650.88,496.57
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,575.77,441.49
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,542.24,417.58
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,501.48,386.54
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,438.69,336.37
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,376.98,285.68
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,311.91,232.02
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,251.08,180.55
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,189.19,128.46
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,134.88,84.11
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,81.69,45.69
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,40.75,21.65
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.84,2.78
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,18.22,3.51
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,36.43,23.44
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,63.42,44.73
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,95.84,70.63
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,130.55,98.54
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,170.37,131.11
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,217.18,169.67
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,266.69,210.04
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,222.3,175.75
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,160.45,125.47
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,163.15,127.07
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,165.71,128.45
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,212.62,165.31
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,260.69,202.52
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,278.69,215.55
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,302.78,233.2
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,354.27,272.11
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,406.81,311.22
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,541.45,412.34
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,681.75,513.72
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,600.78,452.52
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,514.42,387.42
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,523.57,393.39
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,532.33,398.71
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,619.47,462.57
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,696.6,517.87
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,679.61,505.15
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,661.72,492.33
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,570.59,426.41
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,470.99,353.44
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,388.63,293.3
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,300.27,227.41
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,608.19,467.57
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,861.19,649.48
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,821.17,620.8
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,779.49,592.85
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,735.19,562.69
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,687.5,528.73
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,635.66,491.06
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,583.37,452.19
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,526.37,408.67
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,470.33,364.78
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,410.43,316.83
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,352.94,269.59
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,292.34,219.46
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,234.43,170.81
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,177.6,123.55
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,127.76,83.23
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,79.33,47.89
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,41.94,24.31
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.21,4.71
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.67
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,39.51,22.68
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,77.21,45.95
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,126.51,81.72
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,123.28,88.82
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,92.64,71.06
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,137.46,106.72
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,185.31,144.46
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,266.64,207.99
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,362.02,281.93
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,315.6,245.06
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,254.61,195.75
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,356.61,274.17
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,461.48,352.46
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,505.45,383.53
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,550.42,415.07
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,577.57,433.67
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,603.87,451.57
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,769.66,575.4
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,932.51,687.89
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,957.09,702.54
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,978.54,716.05
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,991.66,722.95
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,1010.54,733.76
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,1016.99,737.38
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,1019.87,738.87
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,1015.62,736.14
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,1007.84,731.27
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,994.68,722.73
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,978.08,712.08
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,955.35,697.48
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,929.57,680.94
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,905.64,665.67
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,872.11,643.94
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,748.75,557.7
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,627.13,467.32
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,568.12,425.52
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,511.67,384.73
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,562.79,426.79
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,586.99,447.14
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,529.34,404.07
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,472.6,360.84
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,411.73,312.72
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,353.39,265.37
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,292.58,215.71
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,236.35,168.94
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,176.99,120.41
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,126.92,80.63
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,78.1,45.64
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,40.45,22.55
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.37,4.58
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.38,5.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,40.72,24.05
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,78.73,48.97
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,126.28,84.34
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,129.22,94.83
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,109.16,84.42
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,155.22,120.78
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,205.78,160.64
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,320.44,250.83
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,465.78,365.03
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,522.05,408.88
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,579.88,453.13
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,524.93,407.62
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,436.05,334.92
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,513.31,393.27
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,602.63,458.84
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,728.1,555.09
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,859.56,651.58
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,892.11,671.9
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,921.97,690.76
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,946.05,706.76
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,967.17,720.81
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,984.68,731.01
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,999.07,739.16
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,1004.23,742.06
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,1005.98,742.84
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,920.48,682.14
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,820.61,606.93
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,634.08,472.47
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,450.49,335.43
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,480.11,358.41
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,508.54,379.9
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,514.65,385.14
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,526.71,394.69
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,657.65,497.5
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,757.45,575.04
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,711.65,542.71
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,665.09,509.89
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,604.32,464.59
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,549.1,422.73
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,494.63,381.69
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,441.84,341.08
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,329.86,254.23
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,237.5,182.62
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,198.36,152.08
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,161.67,123.29
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,143.36,106.63
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,119.34,84.79
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,77.08,52.68
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,42.13,26.86
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,20.5,7.79
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.56,6.24
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,43.35,25.67
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,82.91,49.03
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,139.6,90.22
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,195.32,136.75
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,258.87,191.47
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,321.86,246.16
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,390.83,304.79
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,454.93,357.65
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,519.99,409.2
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,582.16,455.72
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,645.14,500.75
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,700.24,540.23
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,755.88,578.09
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,807.34,609.88
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,857.01,639.73
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,899.51,664.74
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,939.29,687.5
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,973.83,706.9
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,1005.13,724.0
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,1030.67,739.25
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1052.55,752.25
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1069.17,760.52
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1081.99,766.51
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1087.95,769.89
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1089.95,771.0
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1086.0,767.06
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1078.11,760.87
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1064.34,752.18
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1046.74,741.27
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1023.01,727.15
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,995.74,710.86
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,963.2,691.65
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,927.51,670.35
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,886.0,644.29
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,842.03,616.46
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,793.18,583.96
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,742.5,550.01
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,686.75,511.42
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,631.71,471.63
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,571.48,427.25
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,511.49,381.85
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,446.8,332.01
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,384.31,282.34
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,318.32,229.2
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,257.29,178.75
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,193.78,127.07
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,137.9,82.89
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,83.85,45.05
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,41.9,21.63
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,14.99,4.53
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.12,6.6
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,43.22,25.2
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,82.89,49.52
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,135.58,88.43
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,188.56,131.91
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,248.94,182.78
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,307.11,232.34
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,369.98,284.73
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,429.87,334.28
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,492.01,384.2
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,550.86,430.39
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,610.47,475.93
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,664.52,515.45
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,717.93,553.39
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,766.36,586.07
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,813.22,616.74
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,855.32,643.31
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,889.54,664.19
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,922.13,684.07
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,951.69,701.79
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,975.67,716.89
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,996.36,729.87
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,1011.19,739.35
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,1022.46,746.62
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,1027.77,749.55
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,1029.53,750.31
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,1022.1,744.01
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,1020.52,741.74
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,1006.64,732.69
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,989.34,721.58
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,961.56,703.64
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,931.15,684.02
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,898.54,662.91
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,863.44,640.06
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,819.19,610.86
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,771.81,578.69
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,641.88,484.39
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,524.67,397.08
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,438.04,333.29
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,363.42,277.22
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,278.02,213.05
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,200.41,153.65
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,149.62,114.32
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,100.48,75.69
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,85.52,64.09
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,70.63,52.31
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,100.84,74.14
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,118.54,84.54
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,76.67,52.53
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,41.47,26.41
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,21.36,9.31
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,21.92,10.18
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,44.54,28.06
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,79.75,53.06
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,121.67,84.99
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,110.5,81.37
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,83.47,63.27
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,127.99,98.81
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,176.38,136.99
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,205.72,159.65
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,235.89,182.68
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,205.1,157.77
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,169.0,128.6
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,135.49,102.03
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,101.78,75.27
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,122.34,91.08
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,143.06,106.81
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,157.17,117.57
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,171.46,128.43
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,137.78,102.0
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,104.0,75.53
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,230.34,172.45
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,358.84,268.16
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,208.49,155.06
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,59.92,40.97
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,227.56,169.47
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,408.04,302.53
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,352.66,261.6
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,307.29,228.24
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,413.04,306.61
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,510.63,377.04
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,518.97,383.28
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,526.36,389.18
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,574.3,426.09
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,610.13,454.04
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,583.81,435.74
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,556.62,416.98
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,535.16,402.45
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,516.82,389.88
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,375.46,284.81
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,242.97,183.94
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,219.68,167.08
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,197.09,150.36
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,238.34,182.76
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,262.24,199.82
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,215.38,163.58
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,174.96,132.99
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,136.68,102.55
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,100.59,73.69
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,68.02,47.7
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.81,23.89
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,19.79,8.52
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,23.92,12.59
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,46.77,28.69
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,85.57,53.2
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,136.48,90.98
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,188.68,134.24
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,250.12,186.56
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,308.43,236.48
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,371.96,289.82
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,367.37,289.74
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,332.18,262.19
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,460.68,363.46
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,612.1,479.26
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,665.72,517.59
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,718.92,554.78
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,769.14,587.85
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,818.32,618.58
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,860.36,644.89
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,894.58,665.44
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,929.13,684.53
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,960.98,701.33
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,986.22,714.31
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,1008.12,724.76
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,1024.63,730.6
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1037.66,734.02
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1044.57,736.45
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1047.81,736.73
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1044.44,731.6
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1037.38,724.4
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,1025.15,717.36
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1009.31,708.26
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,987.98,696.7
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,963.2,683.0
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,932.44,664.07
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,898.67,643.27
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,859.68,619.73
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,818.09,594.31
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,771.31,564.63
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,725.31,535.19
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,672.24,498.8
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,618.11,460.63
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,559.49,418.14
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,501.15,374.55
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,438.96,326.78
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,378.34,278.63
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,313.77,226.79
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,254.13,177.51
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,193.05,127.47
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,138.54,83.91
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,85.33,46.43
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,43.68,23.21
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.33,9.34
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.48,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.26,11.65
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,46.11,26.87
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,85.7,51.31
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,137.07,89.6
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,144.26,106.04
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,124.43,97.52
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,183.78,144.37
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,251.14,197.85
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,275.36,217.63
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,296.42,234.19
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,192.87,151.46
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,83.91,62.74
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,162.99,126.12
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,243.49,189.11
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,216.75,167.29
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,189.58,145.38
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,206.82,158.65
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,224.22,171.92
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,273.19,209.0
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,322.63,245.78
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,366.51,278.46
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,403.53,305.76
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,567.78,428.26
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,725.36,540.72
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,543.84,408.72
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,343.24,258.76
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,332.0,250.91
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,320.66,242.5
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,479.29,362.55
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,636.81,477.26
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,646.18,484.71
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,653.56,491.44
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,771.8,585.51
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,857.04,652.13
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,813.37,622.19
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,766.53,589.2
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,683.66,527.52
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,605.85,468.8
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,518.68,402.97
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,445.39,346.56
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,413.85,323.52
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,379.46,297.33
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,330.15,258.12
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,282.42,219.52
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,236.55,182.36
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,194.52,148.06
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,150.93,112.22
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,112.33,80.89
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,75.76,52.61
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,44.87,29.63
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,24.18,12.67
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.09,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.26,2.11
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.29,7.42
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,21.32,12.71
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,27.37,17.95
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,33.42,23.12
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,74.44,57.93
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,115.26,91.91
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,181.44,146.49
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,250.66,202.92
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,133.36,106.05
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.09,4.48
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,61.51,45.64
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,111.17,86.37
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,92.44,70.79
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,73.75,55.31
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.38,60.53
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,117.03,90.35
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,153.98,120.09
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,179.29,140.32
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,204.77,160.59
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,205.96,161.09
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,207.1,161.6
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,343.46,268.63
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,476.2,369.66
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,547.73,424.46
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,627.17,484.45
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,616.13,476.16
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,604.43,467.8
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,494.37,384.1
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,394.74,307.03
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,295.97,231.23
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,194.92,151.95
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,216.61,169.22
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,238.12,186.09
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,292.15,229.25
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,339.72,266.85
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,211.84,166.54
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,86.72,65.76
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,124.55,97.19
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,161.98,128.16
