Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,182.88,128.64
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,136.94,92.72
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,92.46,60.4
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,56.22,36.59
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,33.35,21.57
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.75,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,0.97
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,35.36,24.14
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,62.34,43.54
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,98.58,70.05
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,141.72,103.24
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,186.92,139.32
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,237.7,180.36
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,286.95,219.87
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,340.4,262.02
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,393.71,303.72
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,447.97,345.16
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,498.33,382.65
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,549.82,419.96
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,598.05,453.84
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,646.77,487.18
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,691.37,516.98
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,736.0,546.12
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,774.23,570.8
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,811.89,594.62
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,845.0,614.51
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,876.58,633.08
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,899.95,647.07
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,920.89,659.45
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,944.08,672.97
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,964.76,683.49
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,970.72,686.18
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,973.56,687.17
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,885.58,627.3
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,790.56,560.9
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,732.14,522.18
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,667.19,478.23
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,790.55,568.59
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,890.37,638.72
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,797.2,574.23
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,705.78,510.79
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,730.44,531.71
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,741.23,542.05
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,691.99,508.29
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,641.13,473.47
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,596.67,442.98
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,551.67,411.32
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,498.47,373.43
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,446.71,335.6
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,391.64,293.75
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,339.17,252.93
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,284.55,210.22
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,233.3,169.57
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,182.47,129.47
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,137.36,94.53
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,93.73,62.64
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,57.81,38.37
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,34.14,22.25
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,14.31,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.53,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,18.26,4.04
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,35.09,23.66
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,58.36,38.67
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,90.02,59.74
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,129.69,89.07
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,164.0,119.86
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,192.28,145.13
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,218.53,166.9
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,240.95,184.47
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,257.4,197.27
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,272.63,208.57
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,283.79,216.05
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,293.29,222.03
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,299.52,225.91
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,304.79,229.03
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,304.24,228.01
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,298.51,223.24
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,354.07,263.5
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,406.04,300.02
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,372.09,274.68
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,330.97,244.59
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,290.14,215.18
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,249.12,185.28
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,285.75,212.09
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,322.49,238.13
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,277.1,204.86
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,231.72,171.72
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,143.17,105.58
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,55.26,37.92
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,63.69,44.76
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,72.11,51.48
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,77.23,55.53
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,82.36,59.6
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,84.66,61.6
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,86.96,63.64
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,56.02,39.25
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.65
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,22.36,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,81.15,60.08
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,142.75,109.23
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,103.47,78.36
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,64.24,47.09
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,85.22,64.42
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,105.89,81.45
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,91.44,70.09
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,77.05,58.63
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,115.62,85.98
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,136.67,97.22
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,93.78,64.82
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,59.51,40.9
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,35.28,23.8
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,15.95,0.69
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.96
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.3,22.09
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,51.5,37.72
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,72.96,55.43
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,97.81,75.68
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,124.83,98.19
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,153.16,121.67
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,169.7,135.38
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,184.78,147.42
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,218.62,174.11
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,253.82,201.46
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,300.14,237.28
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,348.91,274.46
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,403.11,315.14
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,456.41,354.39
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,459.87,354.82
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,455.4,349.51
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,495.09,378.33
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,530.0,403.17
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,573.2,433.51
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,617.15,463.9
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,520.61,392.29
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,412.99,311.85
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,374.2,282.84
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,328.17,248.04
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,348.12,262.95
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,367.97,277.47
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,364.01,274.41
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,359.89,271.38
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,383.44,288.92
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,399.19,300.61
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,358.25,270.04
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,311.81,235.42
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,388.51,294.02
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,457.52,345.71
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,497.64,376.44
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,527.46,399.58
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,481.21,366.01
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,436.32,333.47
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,412.91,317.11
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,388.21,299.37
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,281.93,218.8
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,185.47,144.03
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,139.25,107.86
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,93.92,71.67
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,81.81,62.22
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,69.75,52.6
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,42.68
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,32.57
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,23.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,13.62
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,6.42
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.2,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.05,1.7
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,28.66,18.67
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,44.79,31.68
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,64.76,48.65
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,85.17,65.7
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,93.09,72.3
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,100.68,78.44
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,106.56,82.84
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,112.35,87.1
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,126.42,98.18
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,140.53,109.19
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,129.09,99.42
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,117.54,89.68
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,116.21,88.2
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,114.87,86.73
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,159.13,121.35
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,203.94,155.75
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,282.53,215.85
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,368.33,279.88
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,380.13,287.26
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,391.81,294.75
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,445.22,332.99
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,499.27,370.72
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,464.55,344.18
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,429.14,317.56
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,529.87,391.04
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,638.26,467.31
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,579.61,425.39
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,528.24,388.91
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,421.17,312.73
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,309.08,230.81
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,350.75,261.83
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,385.84,287.31
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,356.53,266.64
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,322.1,242.13
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,369.57,278.5
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,409.73,308.99
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,424.76,321.45
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,440.47,334.31
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,446.93,340.95
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,450.1,344.62
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,434.46,334.3
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,413.99,319.25
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,343.04,264.52
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,282.96,217.82
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,240.56,183.83
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,199.69,150.47
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,178.53,127.05
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,141.89,89.96
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,93.12,54.5
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,52.47,30.43
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,28.21,17.91
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.49,2.75
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.18,3.03
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,15.75,7.52
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,23.18,13.9
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,30.62,20.2
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,23.65,14.32
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,16.69,8.42
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,66.53,49.9
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,116.02,90.12
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,130.56,101.3
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,145.15,112.42
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,201.25,156.41
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,261.73,202.89
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,197.7,152.34
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,134.54,102.16
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,189.75,145.19
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,245.76,187.79
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,228.66,174.23
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,211.37,160.72
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,280.64,213.02
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,350.65,264.47
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,288.49,217.67
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,226.16,170.58
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,370.17,278.42
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,511.39,379.28
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,515.01,380.94
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,518.18,383.02
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,630.21,464.62
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,739.46,541.44
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,713.96,523.35
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,694.32,510.05
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,807.82,596.79
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,893.0,658.58
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,863.95,639.15
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,832.4,618.95
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,797.12,596.38
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,759.49,572.0
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,715.43,541.96
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,670.77,510.39
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,455.24,349.82
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,262.04,199.9
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,297.59,229.3
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,327.62,253.02
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,321.22,247.69
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,303.05,231.87
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,256.63,194.42
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,212.47,158.27
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,168.44,122.1
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,128.02,89.43
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,89.24,60.14
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,56.06,37.17
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,35.11,23.56
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,18.42,4.47
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.98,3.02
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,29.97,20.12
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,46.51,33.56
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,66.12,50.4
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,86.21,67.34
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,111.32,87.89
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,138.06,109.67
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,199.8,158.32
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,271.73,215.43
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,340.86,270.11
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,422.84,334.45
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,425.49,335.37
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,415.51,325.56
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,338.48,265.15
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,244.59,190.22
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,232.33,180.11
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,219.75,169.63
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,445.15,344.97
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,678.46,514.78
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,530.38,402.68
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,372.24,281.72
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,368.57,279.23
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,357.78,270.93
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,296.04,224.2
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,234.25,177.15
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,235.85,178.53
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,237.37,179.71
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,239.19,180.69
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,240.91,181.62
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,280.23,211.29
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,319.46,240.53
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,515.36,387.92
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,697.79,518.39
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,470.62,354.82
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,246.96,186.58
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,266.7,202.52
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,286.08,217.58
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,303.96,232.2
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,316.68,242.97
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,251.36,193.31
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,191.41,147.13
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,175.81,135.65
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,160.5,124.2
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,141.79,109.7
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,123.31,95.25
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,107.41,82.89
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,91.59,70.36
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,75.84,57.67
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,60.2,44.79
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,67.92,45.55
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,57.95,36.53
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.5,21.8
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.14,5.77
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.38,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.62,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.18,3.13
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,15.75,7.67
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,22.72,13.76
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,29.69,19.79
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,26.44,17.0
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,23.2,14.18
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,22.28,13.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,25.09,15.5
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,28.82,18.56
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,37.22,25.43
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.23
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,53.58,38.67
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,61.55,45.08
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,86.84,65.56
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,112.18,85.87
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,128.5,98.79
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,144.96,111.72
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,191.1,147.66
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,237.66,182.9
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,367.8,281.14
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,495.53,373.03
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,684.31,508.81
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,867.66,632.33
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,829.41,602.25
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,793.74,576.35
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,775.33,562.92
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,755.57,548.43
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,561.94,414.35
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,363.36,270.78
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,337.39,252.69
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,311.53,233.58
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,335.99,252.06
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,354.39,265.8
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,295.91,222.95
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,243.7,184.38
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,269.03,204.37
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,296.93,225.9
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,247.61,189.0
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,202.85,155.24
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,221.96,171.23
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,236.97,183.77
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,258.26,200.69
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,268.1,207.37
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,229.36,176.43
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,191.71,145.92
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,176.9,127.12
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,143.59,91.76
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,94.86,55.96
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,54.02,31.46
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,29.3,19.08
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,18.03,5.66
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.58,8.18
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.78,20.9
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,58.1,34.46
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,53.56,32.31
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,26.9,17.27
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,30.62
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,58.59,43.73
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,86.88,66.86
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,115.07,89.39
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,143.63,111.75
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,172.72,134.15
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,199.9,154.42
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,227.69,174.8
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,248.44,190.16
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,269.38,205.59
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,327.29,248.43
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,383.41,288.93
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,447.17,334.53
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,518.64,384.47
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,720.51,533.47
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,919.27,666.65
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,942.47,678.72
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,962.53,690.72
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,979.42,700.06
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,993.09,707.46
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,998.01,710.23
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,999.54,711.08
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,995.73,708.74
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,988.56,704.45
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,976.14,697.0
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,960.36,687.55
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,938.53,673.03
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,913.69,656.69
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,884.02,638.57
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,851.61,618.62
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,815.2,596.37
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,779.69,574.5
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,735.0,547.17
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,688.8,517.42
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,637.73,481.62
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,586.18,444.48
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,531.58,403.83
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,476.34,361.54
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,418.69,316.32
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,362.94,271.2
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,304.5,223.31
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,249.47,177.25
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,193.68,131.03
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,143.56,90.59
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,95.0,55.33
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,54.24,31.12
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.26,18.82
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.0,6.01
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.97,9.15
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,38.96,27.29
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,66.54,45.23
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,64.26,44.36
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,48.33,34.61
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,64.6,48.05
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,80.73,61.16
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,67.94,50.36
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,54.88,39.42
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,139.16,106.94
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,226.47,174.74
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,362.84,280.2
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,520.13,398.05
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,558.41,424.87
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,594.18,449.87
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,606.02,455.54
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,616.23,459.73
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,578.78,430.49
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,539.14,399.48
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,548.13,405.26
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,556.08,410.04
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,516.0,380.58
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,480.53,354.38
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,577.84,423.71
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,669.06,486.24
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,658.4,477.6
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,646.67,468.98
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,613.01,445.43
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,571.65,416.62
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,660.52,481.14
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,745.14,540.52
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,820.09,595.98
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,880.23,640.03
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,721.56,528.19
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,565.92,415.08
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,585.32,432.09
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,604.13,447.38
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,632.16,471.56
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,644.06,483.86
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,596.53,449.99
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,548.97,415.7
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,497.55,378.33
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,447.47,340.98
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,394.2,299.78
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,343.03,259.26
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,289.71,216.88
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,239.67,176.58
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,189.19,136.13
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,144.74,101.35
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,101.32,69.08
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,64.85,43.93
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,39.3,27.1
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,18.56,6.74
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.34,8.84
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,38.18,26.49
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,58.57,41.46
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,83.8,60.82
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,111.76,82.58
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,160.97,117.32
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,229.09,169.17
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,279.06,210.81
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,328.88,251.24
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,303.91,234.37
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,257.51,198.5
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,282.93,217.33
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,308.47,235.75
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,477.5,366.78
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,665.56,506.14
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,709.54,534.93
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,752.21,563.1
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,556.31,419.34
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,316.24,236.21
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,306.33,228.97
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,296.21,220.84
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,314.87,234.43
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,333.55,247.91
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,283.88,211.23
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,234.11,174.28
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,286.26,213.2
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,338.52,251.47
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,421.89,311.77
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,498.23,365.68
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,520.35,381.66
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,541.65,397.29
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,421.95,311.92
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,299.02,222.14
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,478.12,356.91
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,643.09,475.25
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,706.74,525.45
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,750.14,561.19
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,675.47,506.6
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,605.7,455.41
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,561.57,424.39
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,516.47,391.82
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,490.36,373.48
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,459.11,349.94
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,403.58,306.15
