Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,348.55,261.94
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,293.46,217.4
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,242.21,175.33
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,189.91,132.92
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,144.25,97.02
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,100.57,65.21
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,64.24,41.8
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,37.88,25.78
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.73,8.5
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.11,9.6
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.85,22.87
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,60.78,37.06
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,42.23,23.19
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,96.24,69.83
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,201.38,152.18
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,164.9,126.23
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,113.22,86.27
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,94.03,70.49
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,74.53,54.52
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,81.1,59.46
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,87.67,64.35
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,94.24,69.33
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,100.82,74.31
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,173.92,130.87
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,247.99,186.73
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,258.55,194.26
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,269.14,201.95
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,278.43,208.21
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,287.64,214.41
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,202.01,150.05
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,116.33,84.63
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,157.51,116.35
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,198.92,147.81
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,274.29,204.25
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,349.98,259.91
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,310.59,230.35
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,271.21,200.96
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,345.52,256.01
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,414.24,305.95
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,358.44,265.38
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,298.02,221.25
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,410.38,305.41
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,519.9,385.0
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,654.6,489.27
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,755.83,566.64
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,643.41,483.59
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,541.42,407.37
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,483.61,365.43
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,425.95,322.91
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,436.31,332.84
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,432.36,330.34
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,377.75,287.52
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,325.84,246.16
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,275.59,205.81
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,228.39,167.32
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,180.47,128.31
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,137.71,94.24
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,96.85,64.01
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,62.49,41.07
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,37.87,25.82
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,22.53,10.11
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,12.39,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,13.34,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,24.11,11.97
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,39.74,27.84
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,65.29,43.85
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,96.5,63.63
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,136.23,92.29
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,178.87,128.5
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,221.05,164.68
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,222.5,170.49
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,207.08,160.37
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,234.7,181.56
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,262.53,202.45
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,342.98,264.08
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,429.94,329.65
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,465.17,355.3
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,499.74,380.26
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,487.66,368.92
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,470.36,353.67
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,492.13,369.15
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,513.9,384.43
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,414.68,310.19
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,312.22,232.67
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,319.44,238.14
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,332.57,247.72
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,496.12,368.66
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,654.65,480.97
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,657.4,481.21
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,659.01,481.41
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,563.24,413.22
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,474.35,348.86
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,495.16,364.44
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,515.28,379.13
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,499.69,368.12
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,483.87,357.09
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,572.98,424.04
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,654.52,483.88
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,638.8,473.6
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,620.5,461.85
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,518.27,388.08
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,428.08,321.79
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,444.33,335.94
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,455.79,345.52
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,409.14,311.26
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,363.86,277.62
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,288.54,220.18
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,222.91,170.08
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,191.91,146.45
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,162.54,123.8
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,132.44,100.16
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,104.22,77.93
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,79.04,58.14
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,54.96,38.9
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,34.63,23.18
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,13.91,4.29
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.26,1.16
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,21.33,12.3
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,33.43,21.82
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,47.87,33.9
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,62.06,45.59
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,61.86,45.39
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,61.39,44.89
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,55.33,39.69
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,49.28,34.54
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,42.31,28.76
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,35.34,23.01
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,89.5,66.19
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,143.58,108.33
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,139.52,104.8
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,135.42,101.35
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,141.31,105.54
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,147.33,109.81
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,160.91,120.13
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,174.64,130.52
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,159.55,118.48
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,144.31,106.41
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,205.74,153.17
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,267.66,199.48
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,324.27,241.2
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,388.3,287.74
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,421.43,311.58
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,454.39,335.23
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,421.42,311.25
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,388.29,287.25
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,409.99,303.36
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,431.3,318.98
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,453.22,334.65
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,474.29,349.61
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,428.04,316.38
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,382.52,283.59
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,347.77,258.62
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,313.48,233.73
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,264.75,197.92
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,220.79,165.24
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,257.27,193.65
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,289.1,218.22
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,269.11,203.56
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,248.86,188.65
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,239.62,181.99
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,227.83,172.88
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,196.22,148.65
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,165.86,125.15
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,136.31,102.07
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,108.26,80.06
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,81.86,59.47
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,57.74,40.6
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,38.65,26.43
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,8.48
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.94,0.17
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.11,3.46
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,15.75,7.36
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,20.4,11.2
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,18.55,9.66
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,16.69,8.1
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,19.49,10.35
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,22.29,12.57
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,43.24,29.52
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,64.25,46.31
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,82.5,60.6
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,100.72,74.68
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,146.93,110.97
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,193.64,147.26
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,242.97,185.01
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,293.06,222.87
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,374.31,283.94
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,453.7,342.33
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,612.99,462.11
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,774.95,579.11
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,582.4,437.59
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,366.64,274.81
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,475.55,355.4
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,578.99,428.84
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,664.86,490.86
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,749.62,551.5
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,637.13,470.58
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,523.62,387.42
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,740.91,554.37
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,925.02,688.07
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,786.0,585.66
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,640.06,474.3
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,516.56,384.71
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,391.68,292.02
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,485.72,364.21
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,566.73,424.98
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,544.4,408.9
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,516.23,388.84
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,470.69,355.56
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,429.49,325.14
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,215.48,164.14
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.15,3.28
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,121.19,91.05
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,223.36,170.3
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,192.6,146.57
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,163.41,124.1
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,134.53,101.57
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,107.06,79.97
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,80.74,59.31
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,57.67,41.01
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,36.73,24.99
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,6.0
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.42,11.85
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,43.5,30.92
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,69.51,47.75
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,77.42,55.11
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,74.43,55.73
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,75.89,56.88
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,77.09,57.71
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,66.54,48.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.83
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,131.04,100.04
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,207.19,159.82
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,228.14,175.35
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,249.24,190.89
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,224.94,171.56
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,199.69,151.55
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,211.8,160.28
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,223.99,168.96
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,212.93,160.2
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,201.74,151.4
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,209.09,156.57
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,216.51,161.77
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,328.29,245.43
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,437.74,324.93
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,515.62,380.44
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,600.88,439.69
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,404.19,298.82
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,210.41,155.3
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,237.45,175.76
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,264.4,195.61
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,259.38,191.68
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,254.29,187.79
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,293.19,216.32
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,331.86,244.11
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,402.69,295.19
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,466.16,339.51
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,495.33,360.03
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,515.77,374.27
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,526.53,382.89
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,535.22,389.69
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,570.6,417.15
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,581.71,426.04
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,527.85,388.62
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,474.45,350.7
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,420.21,309.99
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,366.29,267.94
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,308.96,222.67
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,254.87,178.75
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,199.95,133.68
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,149.45,93.05
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,100.65,58.05
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,59.37,33.66
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,32.2,21.33
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.87,10.82
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.19,14.14
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,42.04,29.79
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,69.45,45.38
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,81.92,56.73
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,77.93,58.56
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,93.71,71.39
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,109.58,84.04
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,118.27,90.56
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,126.9,96.93
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,120.32,91.15
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,113.56,85.3
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,152.55,115.49
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,192.11,145.58
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,218.84,165.7
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,245.97,185.97
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,392.75,297.08
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,540.52,404.56
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,689.66,516.02
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,845.44,625.66
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,764.69,562.74
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,654.37,477.4
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,803.96,588.91
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,947.25,687.15
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,867.14,628.96
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,768.7,554.74
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,881.42,639.12
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,982.12,707.31
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,978.58,704.31
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,971.74,700.06
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,959.21,692.23
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,943.45,682.42
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,922.66,669.38
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,898.87,654.42
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,869.59,635.81
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,837.74,615.44
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,798.38,589.88
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,757.72,563.26
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,714.7,534.82
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,670.88,504.85
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,622.06,469.66
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,572.83,433.44
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,520.0,394.45
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,467.77,354.82
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,412.78,311.4
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,359.64,268.4
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,303.83,223.17
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,249.99,178.82
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,197.03,135.06
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,148.9,96.27
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,102.41,62.52
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,64.09,39.01
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.88,25.13
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,25.48,13.65
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.97,11.82
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,40.64,28.71
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,60.82,43.46
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,85.54,62.34
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,112.9,83.48
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,144.41,109.12
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,177.01,135.54
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,252.97,191.28
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,356.09,270.13
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,269.86,208.12
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,146.83,112.04
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,199.19,152.7
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,253.12,193.52
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,346.1,264.31
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,446.49,338.85
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,503.08,379.26
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,562.55,421.2
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,448.28,336.46
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,315.76,236.47
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,334.07,249.71
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,358.07,266.53
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,352.37,261.97
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,352.12,261.52
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,488.67,360.72
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,627.15,456.89
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,808.78,590.54
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,965.05,696.32
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,961.57,691.38
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,963.34,691.33
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,951.38,683.5
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,936.22,673.8
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,915.69,660.72
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,892.27,645.85
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,820.1,598.06
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,748.54,546.64
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,763.43,561.69
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,761.78,563.27
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,719.3,535.52
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,675.36,505.35
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,625.94,470.19
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,575.83,433.79
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,523.24,394.95
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,471.08,355.32
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,414.88,311.73
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,360.83,268.55
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,304.54,223.01
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,251.68,179.37
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,197.84,135.53
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,148.78,96.59
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,102.18,62.59
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,63.68,38.81
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.83,25.3
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,26.25,14.52
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.24,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.41,0.55
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.2,2.87
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,11.6,3.99
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,12.99,5.1
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,106.14,80.6
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,199.53,152.89
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,314.95,239.33
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,442.18,330.35
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,543.08,405.08
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,660.18,490.27
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,703.25,520.37
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,744.72,549.55
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,782.39,576.56
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,818.28,601.63
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,847.51,622.0
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,874.01,640.59
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,896.85,655.24
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,917.02,668.19
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,936.53,681.2
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,958.5,695.88
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,964.89,698.39
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,968.06,698.96
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,966.51,696.15
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,953.51,686.14
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,950.74,683.8
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,936.56,674.13
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,911.44,657.58
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,890.39,643.81
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,868.13,629.26
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,837.39,609.2
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,802.41,586.86
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,765.01,562.8
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,722.89,535.4
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,679.19,505.51
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,631.38,472.26
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,582.39,437.29
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,529.59,398.72
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,477.03,359.08
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,419.49,314.54
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,364.67,270.66
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,307.89,224.49
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,254.26,179.93
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,199.21,134.74
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,150.96,96.34
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,102.13,60.67
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,62.31,36.43
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.83,23.61
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.2,13.12
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,20.43,10.03
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,38.81,27.2
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,57.72,41.66
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,78.28,58.07
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,101.94,76.76
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,127.88,97.69
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,154.78,119.22
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,182.44,141.11
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,210.99,163.48
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,261.25,202.37
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,317.79,245.75
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,246.1,189.84
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,166.39,126.67
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,148.7,112.43
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,130.71,97.91
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,216.07,163.57
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,302.79,228.24
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,374.32,280.95
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,443.75,331.17
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,365.32,272.63
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,280.66,209.22
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,181.07,134.55
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,81.51,58.06
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,68.4,47.83
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,55.28,37.54
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,55.3,37.55
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,55.31,37.55
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,55.3,37.55
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,55.28,37.55
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,79.21,56.24
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,103.13,74.93
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,75.84,53.79
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,48.62,32.6
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.81
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,51.38,35.02
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,57.9,40.22
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,64.42,45.43
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,52.24,35.98
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,40.08,26.46
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,77.42,56.3
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,114.69,85.94
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,125.74,95.06
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,136.67,104.21
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,147.84,113.42
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,158.15,121.91
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,138.19,106.63
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,118.81,91.68
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,98.29,75.3
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,78.01,58.84
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,60.2,44.13
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,42.6,29.39
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,27.39,17.52
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.04,3.8
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.02,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.22,14.63
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,41.7,29.8
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,67.9,44.86
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,103.22,66.95
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,148.49,99.91
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,141.6,103.25
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,111.32,85.67
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,190.12,145.49
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,284.18,216.24
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,340.87,258.9
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,404.38,306.35
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,478.46,360.66
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,564.5,422.24
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,613.25,456.5
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,661.75,490.22
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,620.75,458.16
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,552.66,406.75
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,542.49,398.72
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,528.6,387.44
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,434.74,320.33
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,337.19,249.29
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,311.43,230.96
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,285.42,211.93
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,532.05,391.06
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,776.27,552.56
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,820.03,579.31
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,866.38,609.56
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,860.23,605.2
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,852.06,600.25
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,812.76,575.76
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,776.48,553.13
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,652.83,469.81
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,522.45,379.39
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,578.49,422.01
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,628.98,458.85
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,627.51,459.27
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,622.14,457.26
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,632.49,467.56
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,629.8,468.32
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,395.35,299.08
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,182.5,136.92
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,173.01,130.75
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,163.6,124.12
