Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,88.0,65.06
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.07,4.18
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.67,3.1
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.27,1.99
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.88,0.86
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,0.94
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,2.91
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,15.76,7.57
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,21.34,12.2
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,84.95,64.49
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,147.89,114.83
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,212.24,165.25
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,281.15,218.64
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,272.38,211.19
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,260.29,201.11
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,318.58,245.71
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,379.35,291.29
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,386.55,295.17
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,392.62,298.35
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,440.45,333.57
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,489.53,369.09
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,437.56,329.32
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,383.33,288.0
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,585.31,439.07
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,782.42,577.66
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,719.46,527.88
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,646.97,473.2
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,821.91,602.74
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,972.79,702.18
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,972.99,698.48
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,969.86,694.16
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,959.43,686.55
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,945.66,676.97
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,831.08,600.77
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,708.47,512.23
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,792.36,578.44
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,847.21,618.05
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,765.29,563.3
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,683.66,504.7
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,615.81,457.54
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,549.65,410.61
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,583.08,439.36
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,590.45,447.27
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,537.1,407.04
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,483.8,366.18
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,427.55,322.13
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,372.25,277.4
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,313.36,229.11
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,258.71,183.11
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,202.94,136.0
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,151.39,93.41
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,101.28,56.28
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,58.76,30.84
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,29.31,19.25
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.06,11.96
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,10.95,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.01,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,19.49,9.62
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,35.64,24.91
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,51.72,37.48
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,70.44,53.24
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,89.6,69.03
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,148.98,104.25
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,254.66,181.43
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,309.89,229.27
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,367.32,277.92
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,390.54,300.8
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,388.07,300.58
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,411.08,317.82
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,426.16,328.13
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,548.37,423.17
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,684.67,525.45
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,593.96,453.02
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,456.2,343.85
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,648.87,493.78
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,846.3,633.49
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,798.1,595.04
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,718.86,530.77
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,606.18,449.5
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,486.42,360.89
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,737.98,552.08
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,968.5,709.2
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,974.27,710.42
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,976.67,711.48
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,745.0,551.42
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,484.31,356.27
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,541.32,399.11
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,602.84,442.88
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,641.48,471.33
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,682.07,500.84
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,673.79,496.8
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,663.3,491.52
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,461.7,346.92
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,266.3,200.53
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,435.59,331.81
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,577.48,436.23
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,591.85,448.95
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,581.98,443.93
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,465.13,355.53
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,370.1,283.11
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,329.75,252.45
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,289.64,221.08
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,249.02,188.73
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,209.15,156.4
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,169.84,124.51
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,132.53,94.37
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,97.43,67.38
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,65.87,44.66
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,43.58,31.32
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,27.52,16.41
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,14.15,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.41,11.2
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,29.16,19.4
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,53.85,29.51
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,85.82,56.97
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,93.39,71.83
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,143.01,107.59
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,209.33,158.03
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,224.35,172.73
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,228.86,177.41
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,287.03,222.28
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,351.1,271.29
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,377.06,290.37
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,400.52,307.07
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,451.59,345.4
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,508.81,387.7
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,490.89,372.0
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,470.52,354.45
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,427.18,321.56
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,384.86,289.13
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,536.53,402.99
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,694.23,516.68
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,726.48,538.81
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,758.35,561.21
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,776.1,573.85
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,792.7,585.79
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,767.24,566.55
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,739.79,546.05
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,756.04,558.58
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,770.68,569.79
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,768.64,569.13
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,764.78,567.32
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,560.14,420.04
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,360.49,270.46
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,543.93,411.54
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,705.59,530.69
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,605.35,455.88
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,507.88,383.01
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,344.56,261.96
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,189.79,143.35
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,325.06,249.82
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,445.07,340.84
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,377.84,289.96
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,318.57,245.2
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,354.82,272.77
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,361.4,273.55
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,306.87,228.03
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,255.03,184.14
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,203.41,139.64
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,153.56,97.46
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,105.31,61.5
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,64.68,36.61
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.93,23.18
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.9,14.4
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,14.77,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.21,13.27
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,36.03,25.04
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,60.05,37.5
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,95.72,58.78
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,139.89,90.89
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,185.23,130.17
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,228.59,168.16
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,281.12,211.02
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,340.68,259.45
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,408.76,313.8
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,486.58,375.01
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,541.61,417.88
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,597.14,459.96
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,647.88,498.14
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,696.2,533.74
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,742.31,565.14
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,786.85,594.26
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,826.01,620.55
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,862.77,645.06
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,895.06,665.07
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,924.54,683.07
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,947.83,697.93
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,967.87,710.66
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,985.0,721.91
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,998.81,731.05
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,1005.79,735.01
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,1009.29,736.81
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,1006.47,734.97
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,1000.19,731.0
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,989.46,723.82
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,975.22,714.43
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,955.24,701.72
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,932.02,686.9
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,903.75,668.02
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,872.5,647.16
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,835.41,622.92
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,796.05,596.98
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,753.47,569.27
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,709.02,539.76
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,660.35,504.12
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,610.86,467.09
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,540.29,413.72
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,474.37,362.95
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,414.19,315.15
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,357.55,269.25
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,304.69,225.94
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,253.82,183.74
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,202.33,140.63
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,153.51,100.32
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,107.06,65.37
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,66.46,39.27
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.84,24.93
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.86,14.53
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.36,12.0
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,29.65,19.83
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,54.92,29.57
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,99.2,54.76
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,151.46,93.4
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,204.92,137.95
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,265.18,189.56
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,321.95,238.32
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,381.4,288.08
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,439.46,336.09
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,498.63,383.45
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,554.05,425.77
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,608.72,466.05
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,660.05,504.22
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,710.22,540.61
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,755.94,570.35
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,799.7,598.1
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,839.69,623.85
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,877.13,647.65
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,908.72,666.32
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,937.26,682.87
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,961.24,697.39
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,981.84,709.73
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,997.05,718.61
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,1008.73,725.32
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,1015.39,728.91
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1018.5,730.36
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,1015.7,727.14
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1009.38,721.84
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,998.05,714.53
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,983.15,705.07
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,962.45,692.37
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,938.41,677.58
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,909.81,659.48
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,878.2,639.41
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,840.83,615.46
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,801.2,589.89
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,757.79,562.68
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,712.5,533.8
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,662.97,498.56
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,612.28,461.64
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,558.12,421.72
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,503.44,380.22
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,445.64,334.61
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,388.82,288.45
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,330.34,240.39
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,272.43,191.82
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,214.59,143.12
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,161.19,99.13
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,109.26,60.7
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,64.84,33.98
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,31.76,21.34
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,24.61,14.33
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,14.3,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.44,12.75
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,32.95,22.47
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,58.41,33.98
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,99.73,57.81
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,149.01,93.68
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,199.65,134.71
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,255.48,181.12
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,310.0,226.41
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,367.43,272.78
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,422.96,317.26
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,481.13,362.29
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,535.15,403.2
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,589.34,443.08
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,639.54,479.15
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,688.91,513.71
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,734.37,543.67
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,775.48,569.12
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,813.8,593.16
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,849.8,615.48
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,765.66,553.91
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,646.25,464.47
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,600.03,432.47
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,544.69,393.18
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,696.54,501.15
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,843.91,600.69
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,804.04,571.62
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,765.76,544.97
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,766.63,545.31
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,765.97,544.38
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,760.47,541.05
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,753.5,536.85
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,848.6,608.64
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,917.74,656.03
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,890.21,638.39
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,859.81,619.74
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,823.78,597.7
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,785.41,573.9
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,599.25,443.61
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,427.72,316.53
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,533.67,399.82
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,601.6,451.09
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,548.14,410.61
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,494.66,369.9
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,438.38,326.04
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,382.93,281.58
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,323.9,233.95
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,269.11,188.55
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,212.39,141.54
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,160.4,99.32
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,109.9,62.28
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,66.95,36.32
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,34.39,23.36
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.67,15.1
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,25.04,13.91
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.68,24.6
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,59.74,35.92
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,99.49,58.65
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,147.18,92.46
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,196.53,132.05
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,251.03,177.1
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,297.29,218.02
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,335.31,250.94
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,383.07,289.51
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,430.21,326.48
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,500.36,379.78
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,579.61,438.91
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,628.87,474.91
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,677.36,509.71
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,721.77,539.7
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,764.46,566.71
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,802.83,591.32
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,834.83,611.5
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,865.11,629.23
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,892.53,644.94
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,915.57,659.04
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,935.54,671.21
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,865.28,622.13
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,772.51,552.92
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,876.91,630.32
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,969.75,692.53
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,966.22,688.52
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,959.56,683.52
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,948.78,676.96
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,934.86,668.51
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,914.65,656.5
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,891.6,642.67
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,863.94,626.71
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,833.76,608.97
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,797.43,585.79
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,759.38,561.27
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,718.27,534.38
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,674.48,505.04
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,626.38,470.93
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,577.96,435.83
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,525.61,397.56
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,473.86,358.68
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,351.81,266.3
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,254.84,193.37
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,268.56,200.81
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,259.13,186.44
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,206.66,143.05
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,158.89,104.46
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,112.14,69.89
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,72.77,44.72
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,41.23,29.17
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.79,17.67
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.84
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.46,25.22
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,60.13,36.96
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,97.88,58.79
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,145.11,92.5
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,193.1,130.72
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,246.43,174.48
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,298.88,218.04
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,354.95,263.84
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,408.34,307.2
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,463.35,350.71
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,515.98,390.83
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,569.75,430.64
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,618.76,466.75
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,667.15,501.69
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,711.52,532.12
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,754.5,560.01
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,792.55,585.11
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,828.5,608.71
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,774.87,567.17
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,698.31,507.0
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,816.2,595.14
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,926.63,670.17
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,941.46,677.86
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,953.15,684.35
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,959.71,688.65
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,963.12,691.08
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,960.62,689.82
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,955.03,686.7
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,944.84,680.39
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,931.45,672.11
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,912.58,660.34
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,890.66,646.64
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,863.62,629.28
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,838.41,613.18
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,799.26,587.91
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,759.08,561.81
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,717.4,534.57
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,674.75,505.63
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,625.97,470.85
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,576.9,435.12
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,525.57,397.47
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,474.69,359.1
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,419.95,316.26
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,367.09,273.85
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,312.3,229.56
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,260.74,187.1
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,206.52,142.53
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,158.74,103.99
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,111.96,69.38
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,72.46,44.08
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.8,28.69
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.76,17.61
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.44,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.54,21.91
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,56.11,32.47
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,95.48,54.39
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,143.2,88.55
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,192.95,129.04
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,247.64,175.09
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,301.05,220.34
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,357.53,267.25
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,413.38,312.56
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,468.88,356.24
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,521.42,396.41
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,574.06,435.39
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,623.78,471.84
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,672.71,506.83
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,715.6,535.21
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,758.3,561.98
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,795.8,585.99
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,831.02,608.32
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,862.48,626.78
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,891.22,643.31
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,914.78,657.7
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,935.24,670.15
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,951.56,679.1
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,964.66,686.07
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,970.62,689.55
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,973.27,691.1
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,971.71,689.19
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,966.87,685.34
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,956.29,678.93
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,942.37,670.53
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,923.3,658.92
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,901.07,645.36
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,874.02,628.69
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,844.14,610.16
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,808.75,588.22
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,771.11,564.59
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,729.72,538.72
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,686.59,510.97
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,639.87,477.94
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,590.99,442.63
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,499.1,374.51
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,421.1,316.13
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,405.46,303.63
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,374.56,276.97
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,318.04,231.06
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,264.3,186.53
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,209.58,141.45
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,160.72,102.17
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,111.96,66.16
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,69.7,39.61
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.27,25.64
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.96,16.94
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,14.11,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.26,14.67
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,38.02,26.37
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,61.3,38.94
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,97.73,60.55
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,142.5,92.52
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,188.79,129.52
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,240.52,172.3
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,243.52,182.71
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,219.91,168.38
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,158.64,120.9
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,90.38,66.84
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,307.78,238.69
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,557.38,426.08
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,529.07,401.48
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,471.88,355.32
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,427.02,320.55
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,371.47,277.33
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,587.0,442.13
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,810.45,602.35
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,753.6,555.13
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,675.15,493.03
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,793.16,581.33
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,909.01,662.51
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,922.78,670.34
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,933.45,676.97
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,863.03,625.25
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,777.26,560.75
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,802.52,578.89
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,829.6,597.29
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,816.66,588.5
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,801.92,578.82
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,784.01,567.4
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,764.35,554.81
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,710.37,517.22
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,661.95,483.18
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,575.33,422.15
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,497.57,366.39
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,590.81,439.01
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,657.16,489.74
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,610.66,456.05
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,564.07,422.33
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,513.56,385.75
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,461.95,347.48
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,409.51,307.0
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,358.96,267.11
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,306.08,225.24
