Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,256.62,185.46
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,205.96,144.71
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,160.34,108.69
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,116.92,76.78
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,79.75,52.11
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.43,34.95
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.44,20.59
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.56
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.19
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,61.34,39.41
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,97.47,61.09
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,141.85,92.8
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,169.03,121.42
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,179.42,135.5
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,165.55,126.29
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,143.32,109.36
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,240.95,184.88
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,350.19,268.27
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,366.68,279.76
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,378.7,287.5
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,474.25,360.04
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,583.58,441.01
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,629.49,472.29
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,675.46,503.3
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,701.14,519.74
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,723.89,534.01
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,754.48,553.07
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,783.41,570.7
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,802.38,582.52
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,819.25,592.97
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,839.25,604.83
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,857.39,615.38
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,817.48,586.83
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,778.95,559.34
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,787.0,565.93
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,793.25,571.05
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,782.6,564.06
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,770.42,556.19
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,703.56,509.36
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,633.52,460.06
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,671.42,489.33
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,698.72,510.48
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,713.56,522.91
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,717.69,527.96
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,677.25,500.5
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,635.01,471.6
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,598.49,446.68
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,559.72,419.35
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,510.13,383.35
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,459.4,345.69
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,407.55,305.63
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,357.18,265.8
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,304.46,223.98
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,255.14,184.24
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,204.89,143.55
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,159.09,107.08
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,114.83,74.5
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,79.16,51.2
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,47.73,34.39
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.47,20.67
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.71,0.38
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.11
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,38.05,26.32
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,60.47,38.15
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,96.27,58.17
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,143.26,91.12
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,190.74,129.07
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,243.68,172.86
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,296.34,216.82
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,353.82,264.16
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,407.63,308.57
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,462.97,353.01
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,517.39,394.94
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,571.36,435.33
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,620.59,470.94
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,669.07,504.98
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,713.37,535.12
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,753.52,560.55
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,791.13,584.88
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,826.52,607.5
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,857.46,625.96
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,885.62,642.45
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,908.55,656.45
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,928.41,668.46
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,943.22,677.54
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,954.75,684.6
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,798.06,577.02
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,613.09,440.94
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,798.02,577.98
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,955.46,683.31
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,945.34,675.83
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,931.97,667.61
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,912.66,655.63
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,890.37,641.76
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,748.3,544.01
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,601.35,435.96
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,637.13,464.85
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,664.12,486.33
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,623.9,459.06
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,580.65,429.66
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,549.68,408.33
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,513.37,382.7
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,467.34,349.74
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,419.47,314.74
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,369.26,276.66
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,321.01,239.4
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,277.36,205.06
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,233.8,169.94
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,190.06,134.65
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,149.31,102.15
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,109.56,72.31
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,74.48,48.19
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,45.52,32.42
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,30.97,19.4
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.93,0.62
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,27.0,15.05
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,61.69,39.87
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,98.94,62.76
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,143.14,94.79
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,138.18,99.66
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,110.29,84.23
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,112.24,85.37
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,113.99,86.27
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,177.05,135.61
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,243.63,186.86
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,326.45,249.72
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,416.27,316.65
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,383.57,290.05
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,339.56,254.92
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,317.83,237.66
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,291.21,216.73
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,395.8,293.88
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,500.44,368.52
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,510.95,373.92
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,520.74,379.24
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,552.82,401.75
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,590.67,427.98
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,540.03,391.19
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,493.6,357.41
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,604.0,436.73
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,708.18,509.38
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,719.81,516.83
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,735.24,527.29
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,610.71,440.83
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,486.8,352.8
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,572.53,415.96
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,648.65,470.75
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,678.04,493.32
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,697.45,509.13
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,632.59,463.2
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,567.11,416.65
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,642.34,477.96
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,685.5,514.72
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,638.01,480.16
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,589.64,444.67
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,537.73,406.28
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,485.84,366.83
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,430.55,323.13
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,375.03,278.24
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,319.31,232.64
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,266.23,188.31
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,211.52,142.71
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,161.59,101.97
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,112.85,65.72
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,71.49,39.77
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,36.8,25.17
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.7,17.6
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.47,0.51
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.01,15.78
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,46.07,32.94
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,68.49,46.81
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,102.0,67.72
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,144.06,97.45
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,182.04,127.09
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,226.54,163.34
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,257.47,192.36
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,277.31,210.56
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,352.99,268.26
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,447.63,340.62
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,499.93,380.79
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,554.97,422.3
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,603.81,458.73
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,652.37,494.19
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,698.12,526.68
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,744.03,558.06
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,782.99,583.95
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,819.97,608.32
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,853.16,628.95
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,878.99,644.5
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,902.53,659.21
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,923.1,671.93
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,940.18,681.3
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,954.23,688.71
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,961.19,692.25
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,964.93,694.1
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,963.66,691.63
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,959.21,687.23
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,949.55,680.73
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,936.6,672.22
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,917.62,659.87
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,895.54,645.58
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,869.11,628.49
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,839.87,609.56
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,805.54,587.2
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,768.91,563.23
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,728.23,537.48
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,687.57,510.87
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,640.39,477.33
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,592.29,442.42
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,540.3,404.47
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,488.32,365.44
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,433.82,322.85
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,378.66,278.69
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,322.39,233.16
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,268.75,188.8
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,214.16,143.72
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,163.75,102.74
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,114.3,65.94
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,72.14,39.51
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,36.6,25.01
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.9,16.99
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.06,0.71
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.01,14.95
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.09,26.33
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,59.69,37.83
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,95.28,57.3
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,142.21,89.95
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,190.03,128.14
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,243.3,172.25
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,296.16,216.46
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,353.93,264.19
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,408.23,308.61
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,465.36,353.87
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,519.09,395.46
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,573.84,436.61
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,623.42,472.71
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,672.17,507.22
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,715.87,537.09
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,759.66,565.32
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,797.61,590.21
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,833.29,613.39
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,865.1,632.77
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,894.23,650.23
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,917.81,665.07
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,938.25,677.88
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,953.09,685.69
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,964.57,691.38
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,971.27,695.46
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,974.66,697.54
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,972.91,696.4
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,967.89,693.29
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,957.64,686.66
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,944.04,677.98
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,925.74,666.32
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,904.24,652.63
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,877.41,635.48
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,847.71,616.43
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,811.72,593.11
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,773.75,568.36
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,732.38,540.94
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,690.94,512.83
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,643.49,479.08
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,595.11,443.94
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,543.3,406.12
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,491.47,367.21
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,436.2,324.05
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,380.56,279.58
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,324.22,234.03
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,270.5,189.67
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,215.57,144.59
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,165.4,104.1
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,115.92,67.48
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,73.81,41.04
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.55,25.82
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.47,18.3
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.86,1.42
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.1,13.52
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.76,24.43
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,56.97,34.68
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,95.12,54.65
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,142.93,87.47
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,193.13,127.87
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,248.43,174.1
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,303.57,220.63
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,364.71,271.31
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,420.05,316.72
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,476.6,361.66
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,531.13,403.76
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,586.15,444.9
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,636.33,481.14
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,685.47,515.55
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,731.0,545.53
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,774.93,573.3
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,813.59,598.09
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,849.79,621.02
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,881.93,640.04
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,911.22,657.04
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,934.76,671.27
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,955.02,683.4
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,970.47,691.06
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,982.45,696.55
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,989.51,700.07
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,993.08,701.49
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,990.37,697.98
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,984.24,692.48
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,973.66,685.74
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,959.6,676.92
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,940.72,665.15
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,918.53,651.35
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,891.35,634.41
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,861.2,615.56
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,825.69,593.17
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,787.7,569.06
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,746.32,542.53
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,702.99,514.45
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,655.31,481.95
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,606.37,447.24
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,554.17,409.79
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,500.95,370.45
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,444.89,327.22
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,389.53,283.24
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,332.05,236.96
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,276.69,191.26
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,220.77,145.09
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,166.59,101.05
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,114.51,62.22
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,69.0,33.9
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,30.32,19.74
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,24.95,14.67
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.22,0.42
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.1,13.38
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,56.69,34.95
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,94.17,55.47
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,141.42,88.52
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,189.47,126.81
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,242.91,171.05
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,295.26,214.8
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,350.83,260.38
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,404.92,304.33
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,460.75,348.33
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,514.15,388.49
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,568.92,428.17
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,618.09,462.91
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,666.64,495.93
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,711.87,524.82
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,755.93,550.66
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,794.84,572.04
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,827.65,588.83
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,860.03,604.78
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,889.95,618.58
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,913.61,632.92
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,934.22,645.52
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,948.33,653.82
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,958.98,660.13
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,965.97,665.65
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,969.79,669.34
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,968.71,670.14
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,964.5,669.12
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,955.11,664.31
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,942.45,657.6
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,924.7,647.78
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,903.81,636.03
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,876.33,619.57
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,846.1,601.35
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,811.36,580.61
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,777.73,560.39
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,735.75,533.99
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,692.16,505.33
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,643.71,472.18
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,594.68,437.81
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,542.29,400.79
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,488.94,361.95
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,433.25,319.52
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,379.48,277.42
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,323.15,232.9
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,269.73,189.69
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,215.68,146.03
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,166.18,106.8
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,118.09,71.46
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,77.08,45.18
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.37,29.02
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,31.0,19.6
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.63,2.39
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.58
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,58.71,38.03
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,92.28,61.97
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,118.25,84.51
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,159.17,114.09
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,211.73,154.02
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,269.08,197.6
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,342.49,254.45
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,370.13,278.89
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,381.97,289.08
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,424.18,320.11
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,466.27,350.02
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,509.12,380.49
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,552.12,410.41
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,532.88,393.54
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,500.83,367.63
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,565.81,414.1
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,638.44,464.4
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,689.94,499.42
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,747.39,537.99
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,834.01,601.18
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,920.71,658.95
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,903.53,645.85
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,875.23,622.11
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,872.73,620.65
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,868.03,617.57
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,842.26,600.88
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,810.84,580.62
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,660.78,476.85
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,502.03,363.85
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,405.21,296.34
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,305.02,224.22
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,400.97,295.16
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,489.92,358.96
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,648.68,479.66
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,768.18,566.97
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,727.12,539.71
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,684.45,511.17
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,638.31,478.45
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,590.98,444.16
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,539.43,405.77
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,486.75,365.66
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,432.43,323.41
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,378.94,280.6
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,178.51,130.22
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,16.7,7.9
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,107.82,72.31
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,165.6,105.24
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,116.4,68.08
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,74.24,41.09
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.73,25.28
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.63,17.8
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.43,2.03
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.49,12.15
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.39,22.54
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,52.24,31.79
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,90.69,52.77
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,136.79,84.8
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,183.99,122.27
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,236.44,165.52
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,288.97,209.38
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,345.21,255.55
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,398.81,298.69
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,455.28,342.53
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,507.57,382.08
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,560.35,420.69
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,609.51,456.19
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,658.01,490.25
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,625.31,461.03
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,565.52,412.44
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,688.02,502.13
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,817.45,588.52
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,849.57,605.56
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,879.14,621.63
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,902.84,635.67
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,923.51,647.85
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,848.86,597.51
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,751.37,526.69
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,864.65,609.07
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,962.81,671.66
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,962.25,669.53
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,958.48,666.57
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,949.0,660.99
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,936.2,653.5
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,919.16,644.02
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,898.89,632.53
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,872.41,617.11
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,843.09,599.8
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,804.67,576.47
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,768.21,554.2
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,727.98,529.12
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,686.08,501.66
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,638.64,469.27
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,590.37,435.46
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,539.26,399.3
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,487.09,361.23
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,432.65,319.6
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,379.55,277.82
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,323.54,233.23
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,270.31,189.9
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,216.45,145.95
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,167.49,106.65
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,118.98,70.9
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,76.7,43.8
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.18,27.98
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.98,19.63
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.62,2.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.46,13.44
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,54.5,34.06
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,91.12,53.97
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,137.38,86.09
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,184.39,123.13
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,236.93,166.14
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,288.74,208.81
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,344.3,253.7
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,397.92,296.5
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,453.31,339.19
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,505.76,378.28
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,559.54,416.84
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,609.07,452.13
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,658.08,486.0
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,702.31,514.62
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,745.17,540.5
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,784.54,564.66
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,821.87,587.19
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,849.02,602.24
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,877.78,618.27
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,902.13,633.21
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,923.51,646.36
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,940.44,656.03
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,954.3,663.87
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,961.56,668.55
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,965.58,671.4
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,964.07,670.96
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,959.4,668.71
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,863.43,606.69
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,754.67,529.51
