Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,837.67,591.79
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,896.11,630.83
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,870.06,614.42
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,841.23,596.9
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,808.44,577.09
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,772.96,555.36
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,732.6,530.97
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,690.45,504.79
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,644.74,473.2
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,596.43,439.09
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,544.46,402.18
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,492.42,364.05
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,437.74,322.23
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,383.97,279.86
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,326.35,234.01
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,272.81,190.22
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,217.9,145.23
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,166.9,103.89
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,116.98,66.71
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,74.0,39.45
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,35.43,23.97
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,28.5,17.54
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,14.02,2.1
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.71,11.27
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,33.03,22.08
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,51.67,31.44
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,90.11,51.95
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,136.39,83.85
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,184.22,121.8
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,237.36,165.71
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,290.31,210.17
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,346.74,256.8
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,400.25,300.3
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,456.63,344.6
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,509.79,385.29
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,563.42,425.06
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,612.96,460.71
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,661.82,494.87
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,706.6,525.25
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,747.43,550.86
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,785.75,575.83
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,821.89,599.19
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,853.86,618.41
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,883.22,635.78
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,907.08,650.82
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,927.89,663.94
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,945.07,673.4
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,959.13,680.91
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,966.57,685.66
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,970.7,688.46
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,969.73,688.11
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,965.5,685.81
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,956.02,679.98
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,943.18,672.11
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,925.16,659.88
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,903.93,645.67
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,877.41,630.43
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,848.03,613.23
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,810.87,589.46
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,772.13,564.51
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,572.76,422.31
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,384.63,281.49
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,429.79,316.91
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,464.82,343.49
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,490.62,365.01
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,492.2,366.91
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,435.83,323.77
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,381.97,281.43
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,326.22,236.52
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,273.11,192.79
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,218.63,147.81
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,168.75,107.3
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,119.82,70.87
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,77.09,43.28
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,39.28,27.19
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.18,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.21,2.9
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.53,11.69
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.64,23.35
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,53.41,33.24
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,90.52,52.53
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,136.71,83.95
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,185.22,122.61
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,239.03,167.31
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,292.57,212.29
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,352.54,261.88
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,407.26,306.72
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,463.37,351.24
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,517.21,392.83
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,571.87,433.74
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,621.39,469.54
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,670.07,503.64
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,715.27,533.72
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,758.98,561.37
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,797.94,585.4
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,834.59,607.6
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,866.46,626.65
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,895.55,643.77
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,919.91,659.09
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,941.07,672.38
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,954.79,679.56
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,964.87,684.52
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,972.42,689.08
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,976.64,691.62
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,974.71,690.67
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,969.53,687.79
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,959.58,681.68
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,946.28,673.54
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,928.29,661.36
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,907.11,647.22
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,880.13,631.48
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,850.29,613.81
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,816.52,592.4
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,780.32,569.25
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,738.69,542.06
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,695.25,513.42
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,571.27,422.24
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,460.44,339.38
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,491.81,365.8
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,496.36,370.0
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,440.58,326.56
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,384.64,282.15
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,328.22,236.71
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,274.28,192.27
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,218.96,146.99
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,168.65,106.39
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,119.28,69.51
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,77.01,42.41
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,38.07,26.19
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.38,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.8,2.8
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.55,11.64
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.66,23.42
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,53.07,33.14
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,89.95,51.98
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,136.31,83.25
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,185.31,122.16
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,239.66,167.17
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,293.5,211.73
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,354.3,261.15
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,409.35,306.05
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,465.71,350.57
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,520.59,392.7
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,576.64,434.41
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,570.69,427.57
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,533.36,396.87
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,644.45,480.56
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,764.35,565.11
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,803.0,589.99
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,839.18,613.6
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,871.15,633.06
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,900.3,650.56
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,924.32,666.0
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,945.03,679.35
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,955.16,684.52
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,961.09,687.13
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,968.16,693.13
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,971.92,697.1
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,911.29,657.02
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,836.24,600.46
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,782.31,563.19
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,731.92,527.72
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,674.82,488.37
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,623.57,452.51
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,749.72,550.68
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,841.15,618.5
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,713.0,527.1
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,589.27,434.07
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,559.97,415.19
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,529.73,394.94
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,427.29,319.87
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,333.58,250.1
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,408.35,308.88
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,457.1,345.04
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,406.55,305.59
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,357.19,266.56
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,250.9,186.78
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,169.63,127.68
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,142.69,106.96
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,116.74,86.72
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,92.24,67.66
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,69.31,49.76
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,50.02,36.37
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,31.88,20.41
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.24,3.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.13
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,35.83,24.31
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,53.7,38.18
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,73.78,54.38
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,94.66,70.76
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,125.73,94.77
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,160.5,121.85
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,194.46,148.39
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,230.95,176.68
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,262.82,201.52
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,295.13,226.36
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,329.08,251.59
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,363.26,276.54
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,411.37,312.35
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,461.84,349.47
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,501.06,377.77
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,540.93,406.29
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,601.46,450.1
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,660.81,492.48
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,671.17,497.34
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,679.0,500.6
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,697.51,512.78
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,714.88,524.07
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,522.96,386.52
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,319.97,236.24
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,211.94,156.56
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,104.21,74.89
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,129.7,94.55
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,155.15,113.96
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,141.35,103.41
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,127.6,92.92
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,146.28,107.32
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,164.85,121.56
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,226.88,168.51
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,288.59,214.55
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,209.7,155.69
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,131.68,96.6
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,112.48,82.26
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,93.36,67.77
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,157.78,118.04
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,221.25,166.94
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,179.49,135.17
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,138.54,103.83
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,132.31,99.37
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,126.06,94.82
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,101.57,75.96
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,77.18,56.89
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,65.6,47.74
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,53.92,38.39
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,43.2,29.74
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,32.49,20.93
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,23.19,14.01
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.9,5.83
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,22.83,10.72
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,40.02,27.79
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,57.04,40.07
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,82.85,58.59
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,112.81,80.92
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,140.5,104.0
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,166.95,126.03
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,229.73,171.92
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,311.88,234.13
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,375.04,283.47
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,448.99,341.2
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,436.95,332.21
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,393.49,297.48
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,428.48,322.56
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,463.54,346.89
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,538.55,400.84
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,615.88,455.21
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,717.19,530.0
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,820.27,600.37
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,852.02,619.23
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,881.04,636.72
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,850.13,614.54
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,798.01,573.22
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,877.57,631.66
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,946.76,675.96
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,953.64,679.63
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,957.35,681.86
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,956.02,681.32
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,951.61,678.95
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,878.53,630.24
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,789.79,565.47
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,771.16,553.93
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,751.08,540.94
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,732.9,529.41
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,716.83,519.16
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,726.71,528.31
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,729.87,532.57
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,687.3,503.78
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,643.42,473.9
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,582.66,430.88
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,525.03,389.51
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,516.16,385.09
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,489.7,366.22
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,434.97,323.73
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,381.43,281.16
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,325.8,236.42
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,272.87,192.94
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,218.71,148.58
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,169.15,108.49
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,120.41,71.89
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,77.97,44.05
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,40.81,28.61
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.94,19.68
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.59,3.56
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.17,9.41
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.77,20.11
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,47.78,29.06
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,84.35,46.71
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,130.76,78.01
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,178.97,118.78
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,223.14,157.29
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,279.01,201.0
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,346.56,253.85
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,382.86,285.0
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,401.36,300.15
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,425.76,318.01
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,445.17,331.07
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,546.65,406.28
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,661.87,489.07
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,706.94,517.55
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,750.4,544.03
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,789.15,568.15
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,825.62,590.58
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,856.99,608.35
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,885.57,624.2
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,909.84,638.55
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,930.96,650.97
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,945.62,658.09
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,956.7,663.11
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,963.9,667.2
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,967.79,669.42
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,966.54,667.25
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,962.06,663.27
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,952.37,658.19
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,939.36,651.16
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,921.21,641.01
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,899.91,628.93
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,873.78,613.34
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,844.81,595.94
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,807.74,573.28
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,772.5,551.67
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,696.03,500.11
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,624.41,449.55
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,617.19,447.86
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,594.78,434.46
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,530.08,388.53
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,471.85,346.44
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,425.69,312.02
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,376.83,274.16
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,269.32,195.5
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,190.02,139.7
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,158.76,115.94
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,128.6,92.67
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,101.15,71.92
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,74.99,52.35
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,52.04,37.64
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,34.47,22.34
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,17.94,4.92
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,22.32,9.87
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,36.82,24.88
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,53.62,34.95
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,89.42,55.25
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,133.01,85.5
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,178.01,120.26
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,228.48,160.7
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,278.51,200.97
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,333.96,244.54
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,385.96,284.91
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,440.13,325.4
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,491.29,362.35
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,543.33,398.39
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,591.53,432.21
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,639.51,465.03
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,683.55,493.81
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,726.38,521.15
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,765.05,546.86
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,799.88,569.06
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,774.12,547.93
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,729.65,513.89
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,680.16,479.43
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,620.01,437.23
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,784.58,555.65
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,939.64,658.29
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,880.85,617.72
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,809.66,566.64
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,846.49,592.08
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,877.41,612.89
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,670.32,474.74
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,458.58,327.16
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,247.78,179.4
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,39.27,24.35
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,45.8,29.52
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,52.33,34.63
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,142.06,102.95
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,231.49,169.67
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,222.03,163.12
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,212.58,156.77
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,197.97,146.45
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,183.53,136.2
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,230.66,172.93
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,272.69,205.35
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,248.74,187.49
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,224.61,169.39
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,209.22,157.69
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,191.37,143.43
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,160.0,118.89
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,129.65,94.98
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,100.69,72.5
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,75.26,53.16
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,52.12,38.14
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,34.48,22.57
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,17.95,5.04
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.36
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,47.35,29.51
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,84.96,48.92
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,130.38,79.9
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,177.7,117.15
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,230.43,160.54
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,282.83,204.42
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,338.88,250.61
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,393.18,294.58
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,449.19,338.51
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,466.24,351.27
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,461.71,346.2
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,552.5,415.03
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,654.89,490.83
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,700.33,521.45
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,744.41,549.65
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,780.82,573.22
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,817.81,597.09
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,849.92,616.34
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,879.42,633.77
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,903.42,648.86
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,924.41,662.07
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,942.28,671.98
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,957.07,679.97
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,964.3,684.25
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,968.26,686.6
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,967.09,684.82
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,962.73,681.14
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,953.66,675.63
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,941.27,668.14
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,923.3,657.15
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,902.21,644.25
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,778.66,560.96
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,652.24,468.92
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,723.79,525.64
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,771.47,562.7
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,731.15,536.37
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,689.22,508.09
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,641.94,475.27
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,593.94,441.16
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,542.26,404.27
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,491.14,366.65
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,436.45,324.67
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,383.17,282.63
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,328.3,238.76
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,276.16,196.16
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,222.35,152.32
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,173.19,112.68
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,123.44,75.07
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,81.72,47.36
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,43.9,31.05
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.73,20.23
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.99,3.85
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.39,8.06
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,49.08,31.06
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,85.07,49.42
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,130.84,80.41
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,177.91,116.95
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,230.48,159.59
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,282.7,202.72
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,338.61,248.23
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,392.09,291.64
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,447.37,335.32
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,499.87,375.09
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,553.38,414.33
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,538.55,400.45
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,498.7,367.5
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,612.53,451.84
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,741.34,542.75
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,780.71,567.39
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,818.09,591.22
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,850.52,610.44
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,880.46,627.93
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,808.78,576.86
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,715.39,507.31
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,674.39,478.21
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,636.02,450.2
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,810.6,576.57
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,961.91,676.8
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,962.33,674.78
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,959.67,672.22
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,834.15,589.12
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,688.17,485.37
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,697.34,493.55
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,699.29,496.11
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,785.76,561.97
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,849.3,607.75
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,813.14,584.94
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,778.78,563.77
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,629.36,459.77
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,489.22,357.15
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,504.59,370.83
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,507.78,374.68
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,514.05,381.82
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,500.14,372.65
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,444.22,329.52
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,390.36,286.84
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,333.69,241.47
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,279.5,197.01
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,224.66,151.92
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,174.02,110.65
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,123.75,72.63
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,80.29,44.05
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,40.83,28.5
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.37,18.3
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.79,3.14
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.44,7.85
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.87,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,46.2,28.64
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,85.03,47.98
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,131.62,79.22
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,180.41,117.17
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,234.72,161.38
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,288.36,205.94
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,345.41,252.58
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,400.39,296.67
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,458.37,341.62
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,512.0,382.08
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,566.08,421.58
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,616.84,457.32
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,666.93,491.5
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,712.69,522.09
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,754.52,548.01
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,793.65,572.91
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,830.59,596.22
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,863.29,615.4
