Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,893.37,632.78
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,917.51,647.65
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,938.55,660.61
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,953.08,668.19
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,964.1,673.68
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,971.83,678.61
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,976.3,681.64
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,975.26,681.75
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,971.03,680.0
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,961.13,674.4
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,947.96,666.85
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,930.13,655.4
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,909.16,641.98
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,882.9,626.21
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,853.82,608.57
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,819.54,587.67
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,782.92,565.03
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,744.95,542.15
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,702.05,515.15
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,654.34,482.11
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,605.72,447.64
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,553.93,410.77
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,502.1,372.72
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,445.37,329.31
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,390.99,286.45
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,334.4,241.32
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,280.4,197.25
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,225.38,152.37
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,174.94,111.62
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,124.9,74.03
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,81.94,45.81
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,41.89,29.24
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.15,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.19,3.31
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,22.25,8.67
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,37.12,25.1
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,53.14,35.46
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,87.25,54.05
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,130.98,83.71
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,176.26,118.74
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,227.5,160.25
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,280.07,203.17
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,336.05,248.39
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,389.6,291.66
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,445.25,335.4
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,498.11,376.0
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,552.33,416.47
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,602.81,453.07
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,652.22,487.96
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,698.15,519.69
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,743.21,549.54
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,782.34,573.91
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,819.46,596.65
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,852.78,616.81
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,878.44,631.78
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,903.25,647.28
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,925.1,660.86
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,941.07,669.51
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,953.85,676.18
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,961.49,680.8
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,965.94,683.5
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,965.4,683.37
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,961.75,681.37
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,952.98,675.96
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,940.96,668.58
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,922.94,657.62
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,901.81,644.71
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,875.91,628.48
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,847.22,610.42
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,817.13,591.64
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,780.27,568.18
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,739.22,541.45
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,696.48,512.69
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,592.6,436.44
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,498.56,366.53
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,507.88,376.2
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,496.22,368.67
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,440.61,326.36
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,386.79,284.38
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,330.78,239.67
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,277.66,196.41
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,223.51,152.52
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,174.59,113.33
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,124.31,75.56
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,82.61,47.91
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,45.57,32.15
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.32,21.29
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.97,4.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,11.91,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,21.59,7.79
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,36.3,24.26
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,53.76,36.57
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,82.59,53.48
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,118.64,77.99
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,117.3,83.51
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,97.65,73.3
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,148.8,112.75
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,204.74,155.7
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,232.43,176.72
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,260.31,197.55
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,278.01,210.26
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,294.73,221.96
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,350.22,262.93
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,411.92,307.79
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,364.64,271.09
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,316.03,233.35
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,468.55,347.0
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,629.64,462.66
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,624.14,455.71
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,620.17,450.33
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,678.18,491.07
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,732.33,528.47
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,796.86,572.27
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,865.77,617.97
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,865.04,616.19
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,862.14,613.38
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,911.58,651.01
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,952.83,677.8
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,943.04,670.74
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,930.06,662.02
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,912.5,650.89
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,891.89,637.85
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,866.17,621.31
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,837.76,603.04
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,804.05,580.2
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,768.05,555.84
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,727.89,530.98
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,686.14,503.75
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,640.25,471.71
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,593.28,438.21
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,541.36,401.19
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,490.01,363.48
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,436.46,322.41
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,383.68,280.81
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,328.31,236.79
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,275.63,193.95
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,221.99,150.21
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,172.37,110.06
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,123.16,73.04
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,80.26,44.65
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,42.17,29.2
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.13,18.62
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.19,3.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.28
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,33.92,22.33
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,52.56,36.86
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,73.16,52.89
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,98.21,72.07
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,118.33,88.68
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,137.4,104.2
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,194.48,146.97
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,263.52,199.7
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,303.86,231.66
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,344.79,263.58
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,434.01,332.44
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,543.42,416.2
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,554.81,422.02
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,548.1,413.57
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,637.7,481.56
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,733.78,552.78
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,773.04,577.61
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,810.4,601.02
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,844.69,622.04
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,876.86,641.4
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,902.42,656.13
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,918.29,664.36
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,939.8,676.35
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,951.04,681.54
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,905.1,647.03
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,850.11,602.57
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,849.18,601.02
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,846.24,597.93
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,808.86,572.65
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,774.35,549.25
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,851.65,606.97
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,904.06,642.38
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,878.22,625.86
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,849.6,607.93
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,725.67,522.46
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,604.6,433.91
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,662.39,481.14
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,695.99,510.04
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,605.99,444.31
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,525.14,384.82
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,479.07,352.55
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,431.04,318.06
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,394.41,290.55
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,352.7,258.33
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,310.93,225.21
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,265.57,187.96
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,215.21,147.77
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,169.17,111.36
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,123.24,77.07
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,83.3,50.08
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,47.53,33.6
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,34.85,22.4
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.96,4.65
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,10.96,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,20.68,6.3
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,36.2,24.15
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,53.49,39.64
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,79.62,53.21
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,114.34,77.77
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,142.24,103.08
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,161.89,121.5
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,216.29,162.28
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,282.71,213.27
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,324.67,246.58
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,366.19,278.68
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,413.65,314.55
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,462.87,351.02
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,556.16,422.31
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,660.09,500.41
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,706.06,532.02
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,750.89,561.14
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,789.98,585.89
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,826.81,608.81
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,860.1,629.09
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,890.78,647.46
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,915.6,661.51
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,937.26,673.41
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,951.96,681.05
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,963.03,686.4
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,970.65,690.73
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,974.93,693.0
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,974.48,691.22
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,970.75,687.46
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,961.28,681.59
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,948.44,673.67
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,930.86,662.75
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,910.02,649.79
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,848.82,609.58
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,782.35,560.11
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,759.79,546.6
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,733.77,530.34
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,693.58,504.75
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,651.61,477.42
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,637.53,470.25
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,608.3,451.43
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,556.31,413.97
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,504.17,375.35
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,449.05,332.65
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,394.83,289.49
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,336.67,242.88
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,282.38,198.21
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,226.79,152.48
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,175.55,110.71
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,124.7,72.11
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,80.88,43.23
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,41.17,24.49
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.38,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.81,2.74
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.66,5.71
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,34.84,22.99
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,49.08,35.9
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,81.98,49.2
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,125.84,78.16
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,173.16,115.05
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,225.19,157.72
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,276.72,200.88
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,333.33,247.99
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,387.36,292.69
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,443.26,337.71
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,498.08,380.07
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,552.67,420.99
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,602.7,458.03
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,652.23,493.72
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,698.28,526.26
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,740.61,554.21
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,780.18,580.56
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,817.68,605.26
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,850.14,625.25
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,880.07,643.37
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,905.55,659.51
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,928.0,673.62
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,945.43,683.24
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,959.67,690.8
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,967.75,694.07
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,972.5,695.27
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,973.08,694.15
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,970.38,691.02
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,961.44,685.13
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,949.13,677.18
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,932.08,666.52
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,911.79,653.79
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,886.12,637.55
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,857.55,619.39
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,822.12,596.57
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,784.69,572.3
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,744.24,545.79
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,704.03,519.2
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,655.63,484.93
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,606.59,449.52
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,554.75,412.23
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,502.86,373.8
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,445.39,330.21
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,390.77,287.5
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,334.73,242.56
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,281.41,198.86
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,225.95,153.81
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,176.19,113.91
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,125.68,75.99
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,83.72,48.18
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,45.99,28.85
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.35,21.27
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.97,4.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,16.71,3.02
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,33.59,21.85
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,50.55,36.95
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,74.0,52.6
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,99.86,72.18
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,141.51,101.04
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,198.01,143.09
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,231.55,172.01
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,259.15,194.93
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,342.37,257.62
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,452.68,342.17
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,506.78,384.42
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,561.72,426.24
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,611.71,463.15
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,661.01,498.53
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,706.68,529.79
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,750.88,558.42
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,791.16,583.76
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,829.19,607.22
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,861.65,626.88
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,891.34,644.53
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,916.26,660.04
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,938.03,673.47
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,951.9,680.59
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,962.09,685.38
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,970.23,690.1
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,975.04,692.76
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,973.18,689.74
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,968.07,684.77
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,959.22,678.99
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,947.03,671.16
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,928.77,659.81
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,907.43,646.52
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,881.2,630.06
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,852.12,611.71
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,818.06,589.99
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,781.77,566.67
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,743.72,543.17
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,700.73,515.86
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,653.13,482.3
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,604.76,447.51
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,553.58,410.9
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,502.34,373.13
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,445.27,329.25
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,390.8,286.21
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,334.86,241.6
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,281.57,198.13
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,226.22,153.09
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,175.58,112.25
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,126.16,75.19
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,83.02,46.62
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,44.48,27.23
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.78,19.89
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,16.02,3.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.86,3.94
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.07,22.2
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,47.89,34.7
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,81.53,48.49
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,126.0,77.69
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,152.45,106.7
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,157.28,117.67
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,158.95,119.92
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,155.23,117.15
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,174.35,131.39
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,193.71,145.6
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,359.03,272.68
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,557.24,421.19
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,556.14,416.93
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,531.27,394.66
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,635.89,473.14
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,747.49,552.94
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,787.48,578.56
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,825.31,602.82
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,858.32,622.63
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,888.79,640.59
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,913.93,655.99
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,935.96,669.34
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,952.89,678.32
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,966.46,685.18
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,974.71,690.17
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,979.59,693.14
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,979.26,691.49
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,975.61,687.82
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,966.64,682.32
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,954.29,674.77
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,936.7,662.57
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,915.88,648.39
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,890.56,632.72
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,862.27,615.12
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,826.95,592.8
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,789.49,569.02
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,748.7,543.97
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,706.06,517.32
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,660.4,485.61
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,611.89,451.02
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,559.83,413.99
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,507.68,375.75
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,451.66,332.79
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,395.6,288.77
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,338.76,243.61
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,284.5,199.45
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,228.59,154.09
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,177.7,113.2
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,127.32,75.45
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,83.35,46.36
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,44.34,26.97
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.8,19.9
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,16.03,2.97
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.48,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,19.11,2.78
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,33.63,21.78
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,49.89,36.36
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,81.6,51.94
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,119.95,78.12
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,160.89,109.5
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,207.29,146.71
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,266.57,192.77
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,337.62,248.83
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,362.14,271.91
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,366.18,276.46
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,346.46,261.38
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,313.0,234.64
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,337.85,252.2
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,362.75,269.39
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,389.9,287.96
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,416.96,306.19
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,505.67,369.49
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,594.82,431.36
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,552.17,398.51
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,499.27,358.92
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,375.83,271.74
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,246.39,178.02
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,405.58,292.6
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,562.55,400.17
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,639.84,453.23
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,710.56,501.36
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,750.16,527.27
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,782.39,548.3
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,868.51,611.69
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,939.73,659.48
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,848.25,598.67
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,751.52,529.87
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,756.0,535.76
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,752.78,536.04
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,718.03,513.38
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,681.96,489.78
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,533.26,385.42
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,394.26,285.22
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,515.56,377.9
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,596.83,437.94
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,545.37,401.19
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,494.11,364.19
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,391.82,288.41
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,310.27,228.1
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,302.96,220.27
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,278.11,196.22
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,222.53,151.89
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,173.8,113.38
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,125.64,77.7
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,85.0,50.69
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,48.36,30.8
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.57,23.01
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,4.0
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.13,1.48
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,35.96,23.67
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,53.11,39.2
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,85.27,56.19
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,125.65,84.14
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,124.59,89.65
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,104.71,79.21
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,141.49,107.59
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,180.93,137.79
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,183.34,139.22
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,183.11,138.42
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,257.28,194.69
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,335.72,252.98
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,394.15,295.47
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,453.66,338.09
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,451.5,334.38
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,441.32,324.98
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,614.64,455.19
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,795.98,584.92
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,827.53,602.99
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,859.52,622.11
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,797.18,574.01
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,714.36,509.98
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,832.05,595.61
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,943.74,669.79
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,952.15,674.18
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,957.41,677.37
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,957.59,677.72
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,954.61,676.19
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,946.04,671.19
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,934.31,664.27
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,916.64,652.24
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,895.99,638.38
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,870.21,622.32
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,841.8,604.53
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,807.31,582.66
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,770.88,559.38
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,730.71,534.26
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,689.7,507.23
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,641.31,473.4
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,592.96,438.93
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,541.75,402.51
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,490.94,365.35
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,434.73,322.48
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,379.86,279.84
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,325.48,237.22
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,274.5,196.5
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,220.7,154.05
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,174.54,118.44
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,129.38,85.31
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,91.44,59.59
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,56.25,37.77
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,38.9,25.65
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,20.31,4.7
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.3,0.19
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,36.58,24.02
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,56.48,41.81
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,85.31,56.33
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,125.91,83.68
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,168.44,115.91
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,218.38,155.63
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,245.42,181.72
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,262.16,197.87
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,338.29,255.98
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,434.16,329.79
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,487.25,371.11
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,542.43,413.16
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,593.34,450.89
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,644.25,487.71
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,691.24,521.11
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,736.47,552.67
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,776.85,579.06
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,815.46,603.63
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,849.41,624.92
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,881.05,644.5
