Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,906.99,661.07
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,930.11,675.75
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,944.35,683.3
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,955.05,688.58
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,963.42,693.61
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,968.67,696.67
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,968.37,694.72
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,964.97,690.86
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,955.6,684.41
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,943.12,676.04
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,925.74,664.79
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,905.46,651.72
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,879.18,634.7
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,850.33,616.0
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,817.37,594.49
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,782.02,571.32
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,742.28,544.27
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,699.3,514.35
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,651.64,480.8
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,603.51,446.28
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,551.39,408.95
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,499.76,371.01
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,444.34,329.36
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,391.0,288.2
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,333.13,242.72
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,280.58,200.54
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,226.17,157.23
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,177.76,119.15
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,130.03,83.79
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,91.27,57.77
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,55.4,36.73
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,39.6,26.17
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,20.68,4.48
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.98,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,49.41,36.03
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,80.07,48.87
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,124.14,77.71
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,141.46,99.97
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,135.62,102.71
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,188.6,142.42
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,251.15,189.93
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,335.8,253.93
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,445.38,338.17
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,499.77,380.67
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,556.09,423.58
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,606.6,460.96
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,656.59,496.97
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,702.76,529.4
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,747.73,559.02
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,784.97,582.43
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,822.88,606.02
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,856.21,626.42
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,886.99,644.95
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,789.74,574.17
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,657.14,473.25
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,820.78,594.67
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,967.95,693.48
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,976.35,697.67
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,981.37,700.48
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,981.18,698.83
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,977.63,695.15
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,968.72,689.29
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,956.4,681.34
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,939.26,669.23
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,918.81,655.08
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,892.46,638.25
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,863.15,619.51
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,829.71,598.23
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,793.69,575.14
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,752.23,549.36
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,708.89,521.95
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,661.28,489.14
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,613.62,454.74
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,561.08,417.03
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,508.37,378.05
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,451.68,334.31
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,396.6,290.66
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,338.19,244.02
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,283.7,199.35
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,227.28,153.3
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,176.09,111.92
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,125.48,73.7
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,82.26,45.04
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,42.19,24.93
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.46,17.92
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.86,1.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.39,17.26
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,40.57,28.45
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,75.24,42.0
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,121.01,71.1
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,169.2,108.52
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,223.26,153.08
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,277.59,198.44
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,338.61,248.71
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,394.13,294.71
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,451.22,340.67
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,506.04,383.72
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,561.49,426.0
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,612.5,463.64
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,662.68,499.61
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,708.98,530.0
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,753.69,557.85
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,793.81,584.5
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,831.61,609.43
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,864.75,629.78
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,895.05,648.1
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,920.5,662.85
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,942.74,675.44
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,953.93,680.78
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,960.8,683.42
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,968.54,688.19
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,973.0,690.93
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,972.75,691.03
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,969.29,689.15
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,960.19,683.45
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,947.81,675.72
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,930.31,663.3
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,909.67,648.96
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,883.73,633.69
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,854.97,616.49
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,823.68,596.44
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,785.98,571.98
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,744.37,544.52
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,701.14,515.12
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,653.5,481.5
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,605.23,446.81
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,553.31,409.61
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,501.57,371.53
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,445.21,329.0
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,391.13,287.11
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,334.79,242.59
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,281.51,199.59
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,225.08,154.47
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,176.23,115.83
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,127.67,79.57
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,86.97,52.31
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,51.94,33.29
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.25,23.19
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.69,2.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.36,25.75
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,73.91,39.67
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,120.65,69.91
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,170.1,108.33
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,225.42,153.95
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,280.35,200.18
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,340.4,249.84
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,396.25,295.77
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,453.74,341.62
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,508.6,384.25
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,563.7,425.75
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,615.25,463.21
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,664.75,498.11
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,710.11,528.64
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,753.72,556.13
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,793.99,580.9
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,832.04,603.91
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,864.71,623.31
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,894.53,640.69
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,919.47,654.78
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,941.28,666.81
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,957.96,675.55
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,971.24,682.17
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,978.72,686.61
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,982.83,689.06
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,982.11,688.8
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,978.08,686.58
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,968.83,681.12
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,956.24,673.81
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,937.52,661.23
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,915.68,646.72
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,889.87,632.42
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,861.18,616.13
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,826.92,594.7
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,790.36,571.59
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,752.79,548.77
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,710.0,522.02
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,662.24,488.74
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,613.59,454.02
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,561.41,416.61
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,509.16,378.07
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,451.84,334.01
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,396.85,290.6
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,339.92,245.3
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,285.7,201.15
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,229.33,155.47
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,178.22,114.4
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,127.73,76.36
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,83.74,46.96
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,45.08,27.3
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.9,19.7
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,16.1,0.89
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.85,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,33.14,20.89
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.72,35.22
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,78.97,48.4
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,122.55,76.67
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,169.2,112.22
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,222.57,155.14
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,246.43,181.18
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,249.39,187.93
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,335.76,252.87
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,446.46,336.9
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,500.22,377.37
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,554.4,416.92
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,605.17,453.5
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,655.49,488.72
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,700.46,518.07
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,743.73,545.34
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,783.61,569.52
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,821.59,591.92
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,852.8,609.49
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,881.11,624.93
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,906.11,639.37
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,928.28,651.9
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,941.94,657.95
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,952.14,661.87
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,960.07,666.52
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,964.9,669.35
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,963.2,666.84
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,958.45,662.6
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,948.76,657.47
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,936.02,650.52
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,917.97,640.26
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,897.12,628.24
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,874.49,615.06
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,845.27,597.58
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,808.76,575.43
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,770.72,551.33
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,729.74,525.37
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,687.54,498.03
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,640.41,465.97
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,592.83,432.9
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,541.27,396.84
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,490.44,360.34
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,433.76,318.0
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,381.22,277.71
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,326.45,235.51
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,275.29,195.34
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,222.17,153.85
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,174.84,117.25
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,128.35,83.28
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,89.45,57.08
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,54.38,35.72
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,37.34,23.96
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,19.43,1.55
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.34,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,19.49,9.97
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,32.52,21.76
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,49.62,34.84
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,66.92,49.08
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,85.28,63.91
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,103.8,78.53
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,166.14,125.25
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,240.18,181.08
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,312.15,235.12
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,401.0,302.08
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,473.08,355.88
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,555.79,416.66
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,562.27,418.45
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,547.65,404.17
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,645.88,476.2
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,751.11,549.84
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,788.42,571.83
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,826.55,594.45
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,860.1,614.02
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,891.09,631.78
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,849.66,602.51
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,780.72,550.83
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,879.6,620.49
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,962.66,672.41
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,970.35,676.7
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,974.81,679.64
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,974.12,678.41
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,970.28,675.32
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,961.82,670.55
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,950.13,663.86
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,932.41,652.35
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,918.25,643.18
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,891.65,628.72
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,862.28,612.39
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,828.67,591.85
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,792.57,569.49
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,751.03,543.1
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,707.83,514.88
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,660.17,482.17
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,611.61,448.08
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,558.45,410.77
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,505.66,372.57
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,449.92,331.02
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,395.53,289.23
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,338.21,244.07
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,283.82,200.19
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,228.08,155.18
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,177.35,114.51
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,125.86,75.73
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,83.22,47.25
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,44.62,27.0
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.33,18.37
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.3,16.12
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.84,27.88
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,74.5,42.87
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,121.4,73.46
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,169.09,110.16
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,223.19,154.25
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,277.08,198.87
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,335.55,246.56
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,391.62,292.11
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,449.68,337.83
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,505.75,380.03
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,561.34,420.4
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,612.75,457.22
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,663.64,492.58
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,710.57,524.43
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,756.14,553.27
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,793.57,575.93
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,831.67,598.8
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,865.21,618.66
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,896.09,636.66
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,921.37,652.32
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,943.56,666.07
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,961.6,675.82
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,976.42,683.6
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,984.51,688.65
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,989.18,691.71
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,988.09,690.12
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,983.64,686.55
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,974.34,680.93
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,961.65,673.29
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,943.24,662.64
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,921.61,649.94
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,895.03,633.6
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,865.53,615.36
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,831.6,594.36
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,795.2,571.6
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,753.66,546.18
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,710.26,519.14
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,664.93,488.21
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,616.44,453.85
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,563.64,416.48
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,510.67,377.84
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,454.43,334.89
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,397.99,290.65
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,340.29,244.89
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,285.11,199.98
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,228.41,153.83
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,176.57,111.91
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,125.34,73.05
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,81.52,43.91
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,40.9,23.65
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.97,16.46
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.12,14.99
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.28,26.43
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,71.95,41.04
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,117.33,70.58
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,164.0,106.27
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,217.1,149.28
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,241.23,176.44
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,242.11,182.06
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,327.82,245.94
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,439.75,330.33
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,495.03,372.41
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,549.91,413.16
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,600.87,449.59
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,651.33,484.51
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,533.32,395.18
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,369.73,270.04
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,466.31,339.52
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,562.7,406.01
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,619.18,443.8
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,683.3,486.1
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,809.56,577.08
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,928.44,654.97
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,853.05,601.32
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,752.03,526.22
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,869.59,611.55
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,970.2,676.87
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,881.36,617.79
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,773.06,540.47
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,871.06,613.45
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,945.38,663.34
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,928.44,652.8
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,908.31,640.97
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,882.4,625.45
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,853.68,608.08
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,822.54,589.05
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,784.73,565.47
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,743.81,539.6
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,701.2,511.96
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,653.53,479.25
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,605.18,445.31
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,552.53,408.36
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,500.25,370.51
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,444.54,328.33
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,390.32,286.09
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,333.67,241.52
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,279.99,198.21
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,225.34,154.01
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,175.56,113.97
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,124.16,75.15
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,81.69,46.61
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,43.74,26.5
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.57,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.84,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.53,13.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.4,22.35
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,68.08,35.91
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,114.22,65.21
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,162.85,102.53
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,217.39,146.86
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,271.22,191.59
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,330.63,240.02
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,385.93,284.55
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,442.88,328.89
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,498.09,369.97
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,553.69,409.84
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,604.97,446.48
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,655.54,481.67
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,701.86,512.49
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,746.71,541.14
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,787.15,566.29
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,825.34,589.75
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,859.36,610.67
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,890.6,629.72
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,916.14,646.08
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,938.5,660.5
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,955.68,670.33
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,969.39,678.04
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,977.67,683.84
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,982.48,687.58
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,981.88,688.02
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,977.85,686.39
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,969.38,681.52
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,957.46,674.55
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,939.79,662.86
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,918.87,649.15
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,892.89,634.67
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,863.93,618.15
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,829.63,596.71
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,792.87,573.49
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,716.68,522.85
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,642.1,469.17
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,615.57,452.34
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,585.54,432.13
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,516.17,382.5
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,454.36,337.45
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,407.11,301.95
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,359.54,265.22
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,323.01,235.28
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,279.64,198.06
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,223.9,152.66
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,172.72,111.19
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,123.89,73.34
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,80.22,43.32
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,39.97,23.13
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,27.21,15.82
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.45,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.97,13.83
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.79,25.14
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,70.24,39.16
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,114.98,67.47
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,162.84,104.07
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,217.04,147.97
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,270.78,192.53
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,329.13,240.24
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,386.57,286.51
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,444.36,331.67
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,499.39,372.68
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,555.11,412.66
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,606.33,449.18
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,656.95,484.28
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,702.35,514.75
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,747.83,543.63
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,788.62,570.22
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,827.23,595.27
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,860.76,615.66
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,891.59,634.21
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,917.27,649.1
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,939.82,661.99
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,953.08,669.01
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,962.48,673.73
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,971.37,679.33
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,976.95,682.97
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,976.85,683.45
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,973.47,682.01
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,964.36,676.76
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,951.94,669.53
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,933.91,657.42
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,912.76,643.43
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,886.74,628.77
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,857.88,612.19
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,822.39,590.28
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,781.1,564.33
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,739.97,537.88
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,697.31,509.04
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,649.81,476.05
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,601.28,441.73
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,548.8,404.72
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,496.74,366.97
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,441.75,325.41
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,388.47,284.1
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,332.13,240.18
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,277.28,196.54
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,223.06,153.19
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,173.6,113.86
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,124.74,77.37
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,83.76,49.84
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,46.35,28.82
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,31.7,19.18
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,16.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.61,11.84
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.63,22.47
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,68.32,35.94
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,115.2,65.7
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,164.6,103.6
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,219.97,148.6
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,275.2,194.38
