Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,335.91,243.62
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,392.34,288.88
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,450.43,333.64
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,505.97,374.76
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,561.94,414.32
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,613.0,449.85
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,663.63,483.91
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,710.7,512.99
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,756.15,539.51
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,796.78,565.55
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,835.15,590.04
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,868.95,610.29
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,899.9,628.67
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,925.97,644.46
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,948.86,658.32
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,966.1,668.21
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,979.86,676.03
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,988.18,681.6
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,993.02,685.18
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,992.93,684.4
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,989.38,681.6
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,980.42,676.66
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,967.98,669.68
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,951.09,660.33
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,930.76,648.85
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,904.46,633.28
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,875.11,615.74
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,841.1,595.12
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,804.44,572.62
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,763.03,547.73
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,719.59,521.14
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,671.82,489.72
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,622.76,455.39
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,570.32,418.54
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,517.5,380.26
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,460.81,337.32
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,404.89,293.69
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,346.08,247.24
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,289.56,201.35
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,230.42,153.17
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,177.1,109.79
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,123.79,69.38
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,77.59,38.85
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,35.57,19.09
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,23.64,12.83
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.71,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.92,10.39
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.05,19.46
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,66.28,33.6
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,114.06,63.9
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,163.77,101.86
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,219.37,146.82
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,276.39,193.71
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,335.36,241.24
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,391.64,286.37
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,449.5,331.21
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,504.77,372.89
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,560.28,413.41
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,612.16,450.14
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,663.25,485.29
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,710.13,515.53
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,755.42,543.65
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,796.98,568.67
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,836.24,591.92
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,870.29,611.59
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,901.52,629.35
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,927.47,645.07
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,950.19,658.82
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,966.32,667.16
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,978.8,673.35
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,987.66,678.85
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,993.03,682.33
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,992.95,681.17
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,989.38,678.02
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,980.36,673.09
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,967.85,666.12
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,950.47,656.22
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,929.74,644.28
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,903.92,628.87
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,875.05,611.53
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,838.31,589.37
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,799.49,565.7
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,758.32,541.17
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,715.2,514.99
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,667.84,483.75
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,620.38,450.76
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,567.58,414.11
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,514.53,376.1
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,457.86,333.53
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,402.24,290.48
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,342.68,243.92
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,286.91,199.03
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,229.18,152.44
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,176.08,109.77
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,123.61,70.37
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,78.51,40.66
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,37.79,21.08
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,25.61,14.19
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.25,11.23
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,68.61,37.63
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,114.3,66.86
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,162.38,103.56
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,216.78,147.55
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,270.87,191.93
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,329.44,239.1
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,385.26,283.86
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,444.15,329.45
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,499.56,370.35
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,555.98,410.41
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,607.79,446.85
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,659.01,481.8
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,704.83,511.77
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,751.03,540.25
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,791.57,565.76
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,829.92,589.7
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,864.4,610.46
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,896.28,629.45
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,922.69,644.57
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,945.97,657.73
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,963.1,667.08
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,976.84,674.41
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,986.16,680.18
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,992.0,683.94
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,991.92,684.52
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,988.37,683.1
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,979.38,678.08
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,966.92,671.01
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,949.6,659.58
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,928.94,646.17
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,902.27,631.43
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,872.59,614.7
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,836.48,592.42
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,798.3,568.68
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,756.91,542.62
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,713.64,515.06
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,667.87,484.76
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,618.79,450.7
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,565.5,413.57
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,512.05,375.13
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,455.3,332.36
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,399.61,289.15
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,340.31,242.73
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,284.87,198.04
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,227.66,151.79
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,175.1,109.5
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,122.66,70.11
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,77.68,40.42
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,37.63,21.09
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.93,13.57
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.61,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.68,11.35
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,68.05,37.81
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,114.45,67.85
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,161.98,104.2
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,216.04,148.05
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,269.98,192.47
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,328.76,240.1
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,384.57,285.13
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,443.5,331.02
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,498.81,372.06
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,555.23,412.31
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,607.0,448.6
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,658.19,483.28
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,703.72,512.9
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,749.59,540.97
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,790.51,565.32
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,829.26,587.92
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,862.91,607.38
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,893.87,625.01
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,919.2,640.36
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,941.38,653.81
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,957.95,662.9
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,971.04,669.92
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,979.23,674.61
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,984.01,677.35
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,983.4,675.93
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,979.41,672.57
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,970.62,667.42
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,958.44,660.31
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,940.08,649.86
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,918.53,637.47
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,892.52,623.26
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,863.61,607.14
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,826.34,584.28
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,791.29,562.75
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,749.73,536.75
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,706.45,509.36
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,657.71,476.39
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,608.3,442.22
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,555.88,405.96
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,502.87,368.14
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,445.86,325.63
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,390.76,283.34
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,333.42,238.86
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,279.01,195.51
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,223.08,150.65
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,172.89,110.78
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,121.51,72.49
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,79.18,44.38
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,40.91,24.19
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.52,14.59
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,23.34,11.58
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,41.08,28.53
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,63.67,44.91
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,90.39,65.61
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,118.62,87.29
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,150.62,112.2
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,218.02,161.73
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,304.08,226.5
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,354.79,266.26
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,408.54,307.54
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,460.13,345.78
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,514.47,384.93
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,563.23,418.62
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,614.65,452.97
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,663.4,484.88
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,713.28,516.54
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,753.34,541.75
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,791.99,565.65
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,829.56,587.03
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,862.54,604.84
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,888.37,620.41
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,911.53,634.34
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,934.93,648.4
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,955.72,660.82
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,964.65,665.49
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,970.3,668.33
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,972.11,669.38
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,962.0,663.17
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,953.1,658.78
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,948.88,657.34
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,931.6,647.77
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,911.12,636.27
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,884.97,621.14
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,856.04,604.16
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,564.52,408.28
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,275.11,196.94
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,237.14,170.92
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,199.66,144.23
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,208.82,151.43
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,217.64,158.35
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,258.57,189.82
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,292.78,215.98
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,248.46,183.79
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,206.45,153.04
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,188.37,139.78
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,169.16,125.18
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,140.24,103.22
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,112.9,82.31
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,87.11,62.63
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,64.04,44.86
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,42.8,27.94
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,23.16,12.18
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.6,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,25.27,12.78
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,71.18,48.36
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,100.83,71.25
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,133.96,96.24
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,173.03,126.8
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,184.51,139.09
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,185.46,141.48
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,263.75,201.2
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,357.41,272.51
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,367.08,279.18
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,364.68,276.05
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,482.72,365.82
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,616.15,464.22
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,662.47,495.72
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,708.91,527.17
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,748.64,554.02
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,786.96,579.55
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,822.14,601.53
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,855.67,621.51
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,714.22,519.5
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,538.87,390.51
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,411.01,300.26
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,276.31,202.12
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,308.2,225.61
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,340.11,248.48
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,464.17,337.66
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,580.8,418.65
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,772.28,557.96
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,929.67,665.79
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,823.69,592.02
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,712.34,511.97
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,671.79,485.17
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,625.54,453.83
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,648.66,472.55
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,659.83,482.58
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,463.73,343.69
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,277.87,206.22
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,459.36,347.29
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,594.11,446.86
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,542.56,408.87
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,491.41,371.18
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,437.08,329.5
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,383.75,287.41
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,327.21,242.31
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,273.86,198.74
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,217.92,152.65
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,168.65,112.29
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,119.52,74.75
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,78.22,46.44
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,40.88,25.39
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.78,14.37
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,25.57,12.75
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,44.41,31.5
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,73.07,48.89
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,112.29,76.46
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,153.84,107.72
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,202.14,145.48
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,251.18,184.55
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,304.96,227.13
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,356.1,267.18
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,410.4,308.6
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,462.13,347.24
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,515.93,386.36
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,509.27,379.83
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,477.9,354.87
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,495.6,366.02
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,510.55,374.64
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,645.25,473.51
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,787.08,573.48
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,614.64,449.14
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,404.69,294.14
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,395.31,288.13
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,385.47,280.93
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,657.24,480.1
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,915.19,656.57
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,900.83,641.91
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,881.8,626.45
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,906.38,647.14
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,926.99,664.96
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,917.83,659.27
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,905.95,652.08
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,889.01,641.73
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,869.45,629.65
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,823.25,597.16
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,779.05,565.88
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,771.03,564.05
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,757.05,557.67
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,570.63,423.2
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,392.28,290.27
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,457.95,341.84
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,509.34,380.8
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,499.11,374.7
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,475.19,357.91
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,410.49,308.66
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,351.11,262.87
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,299.78,222.74
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,251.51,184.57
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,203.28,145.94
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,159.26,110.96
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,116.26,78.75
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,80.03,53.15
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,48.61,32.27
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,28.8,16.41
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.47,10.78
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.7,26.56
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,67.72,40.78
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,110.68,69.1
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,155.64,103.49
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,207.61,145.64
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,261.79,190.35
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,320.15,238.26
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,374.83,282.76
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,432.0,327.92
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,440.8,334.77
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,427.28,322.92
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,528.29,400.08
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,646.93,488.02
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,694.64,519.89
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,741.52,549.57
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,782.85,574.79
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,822.2,598.3
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,851.83,615.42
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,883.58,633.84
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,909.04,649.71
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,931.51,663.72
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,949.91,675.2
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,965.14,684.78
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,973.66,690.21
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,978.84,693.68
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,979.22,693.22
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,976.26,690.76
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,967.52,685.8
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,955.43,678.84
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,937.19,668.32
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,915.76,655.77
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,889.43,641.02
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,860.25,624.29
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,826.66,603.46
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,790.66,580.82
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,752.45,557.19
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,708.63,529.35
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,659.85,495.43
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,610.25,459.81
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,545.18,412.01
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,485.69,367.41
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,409.37,309.24
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,345.22,259.7
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,296.19,221.11
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,248.11,182.26
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,200.02,143.16
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,154.98,106.52
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,111.37,72.67
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,74.22,46.12
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,41.4,28.73
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,25.48,13.63
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.69,9.9
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.53,24.0
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,66.8,39.8
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,109.95,68.43
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,155.5,103.39
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,208.13,146.19
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,261.57,190.71
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,318.01,237.3
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,348.87,265.11
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,365.11,279.37
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,379.91,290.34
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,382.72,291.17
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,373.59,282.71
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,354.29,266.36
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,320.37,239.94
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,279.39,208.19
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,330.82,245.94
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,378.85,280.37
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,494.11,363.12
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,607.16,441.14
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,564.4,408.77
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,511.09,369.9
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,553.86,398.9
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,604.79,432.19
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,610.21,435.26
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,615.0,438.19
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,811.01,575.88
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,976.3,678.56
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,968.01,671.12
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,956.35,663.71
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,762.65,537.62
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,546.95,386.21
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,730.3,520.97
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,865.56,612.05
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,706.83,506.15
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,547.51,393.07
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,641.9,466.11
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,702.42,512.81
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,656.31,481.48
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,608.72,449.03
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,555.44,411.23
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,502.29,372.41
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,446.45,330.48
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,391.45,287.85
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,333.78,242.21
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,279.1,197.9
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,222.84,152.17
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,171.15,110.33
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,119.64,71.56
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,75.09,41.64
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,36.5,24.53
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.5,11.91
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,22.3,9.17
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.59,24.0
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,66.18,38.73
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,110.24,67.37
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,156.68,102.94
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,211.59,147.47
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,265.28,191.74
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,324.48,239.91
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,380.48,285.34
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,438.86,331.2
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,494.28,373.49
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,551.51,415.67
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,603.9,452.99
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,655.96,488.88
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,704.04,520.95
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,751.13,550.05
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,789.12,574.02
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,828.22,598.57
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,862.99,618.81
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,895.32,637.3
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,921.92,653.72
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,945.43,668.24
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,965.61,679.33
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,982.69,688.52
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,992.11,694.85
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,997.99,699.15
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,997.88,698.39
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,994.22,695.55
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,872.83,616.91
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,734.54,518.16
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,734.73,519.56
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,732.85,518.75
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,821.07,585.9
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,876.83,624.95
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,841.86,602.9
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,804.38,579.65
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,762.45,554.33
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,718.54,527.27
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,669.8,494.99
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,619.98,459.81
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,567.31,422.29
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,513.25,382.62
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,455.89,338.62
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,399.77,294.28
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,340.35,246.69
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,282.06,198.91
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,223.77,150.98
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,170.51,107.48
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,117.61,67.34
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,72.78,37.7
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,32.67,21.17
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.68,10.15
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
