Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.64,6.87
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.67,20.59
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,63.06,33.76
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,109.31,62.65
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,158.9,100.95
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,215.19,147.27
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,270.67,194.12
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,332.68,245.84
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,389.44,292.84
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,447.98,339.77
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,503.75,383.24
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,559.81,425.5
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,612.14,463.69
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,664.36,500.63
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,711.82,532.18
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,757.82,561.65
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,799.49,588.76
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,838.87,614.11
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,872.94,634.68
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,904.22,653.27
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,930.73,668.39
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,954.01,681.36
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,971.95,691.14
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,986.46,698.8
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,995.52,704.51
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,1000.98,708.08
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,1000.37,706.44
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,996.15,702.67
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,986.87,697.25
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,974.02,689.68
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,955.82,678.74
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,934.3,665.73
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,907.59,649.14
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,877.82,630.55
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,839.14,606.0
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,798.78,580.19
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,757.18,554.47
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,713.71,527.1
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,667.12,495.43
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,617.24,459.86
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,563.48,421.42
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,509.68,381.75
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,452.01,337.24
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,394.79,291.92
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,335.92,244.71
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,279.94,198.71
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,222.22,151.42
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,170.1,109.09
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,118.18,69.86
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,74.74,41.02
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,34.9,22.95
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.76,10.58
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.08,7.29
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.16
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,67.34,41.13
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,111.9,69.44
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,159.1,105.54
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,215.52,151.21
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,270.02,195.83
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,332.11,246.36
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,389.29,293.31
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,448.81,340.75
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,507.09,385.17
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,566.04,428.6
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,619.36,467.28
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,672.2,504.51
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,721.18,537.59
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,765.94,565.93
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,808.38,592.29
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,848.63,616.84
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,884.07,637.92
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,916.87,657.08
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,943.62,673.56
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,967.18,688.01
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,985.49,697.95
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,1000.39,705.78
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,1009.34,711.12
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,1014.73,714.35
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,1015.09,713.05
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1011.88,709.64
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,1002.13,703.72
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,988.85,695.7
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,970.59,684.62
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,948.9,671.41
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,921.64,654.65
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,891.3,635.9
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,856.28,614.03
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,818.61,590.29
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,775.77,562.75
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,730.96,533.67
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,681.23,500.62
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,631.55,465.54
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,576.64,426.68
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,521.56,386.47
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,463.43,342.09
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,406.32,297.18
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,345.53,249.26
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,286.01,201.04
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,226.83,152.39
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,172.7,108.23
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,118.55,67.39
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,72.88,37.47
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,32.33,20.76
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.2,9.09
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.23,4.38
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.15,22.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,64.3,35.9
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,111.59,65.69
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,160.38,103.19
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,216.25,148.88
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,271.93,195.09
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,333.61,245.64
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,392.81,294.01
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,452.66,341.39
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,509.35,385.05
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,567.05,428.01
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,619.62,465.78
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,672.2,502.33
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,720.36,533.53
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,767.09,562.57
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,808.57,587.59
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,847.74,610.7
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,882.94,631.2
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,915.37,649.72
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,941.65,664.19
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,964.65,676.55
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,982.32,685.91
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,996.44,693.14
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,1004.52,698.17
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,1008.96,701.09
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,1009.3,701.61
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,1006.01,700.01
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,996.15,694.45
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,982.71,686.77
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,964.3,674.93
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,942.47,661.0
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,915.5,646.27
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,885.45,629.45
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,850.27,607.85
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,812.46,584.37
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,769.78,557.25
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,725.1,528.51
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,676.07,496.5
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,625.78,461.19
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,571.84,423.0
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,517.92,383.6
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,459.68,339.85
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,402.4,295.32
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,342.24,247.14
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,284.65,199.77
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,224.34,150.15
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,170.29,105.88
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,116.1,64.84
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,70.1,34.78
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,29.46,18.33
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.15,7.85
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.44,2.15
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.38,18.48
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,61.81,31.88
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,109.42,61.85
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,159.59,100.43
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,216.53,147.04
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,272.95,194.07
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,335.29,245.02
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,393.19,292.11
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,452.94,339.04
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,510.01,382.46
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,567.62,424.74
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,620.03,461.8
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,672.4,497.57
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,720.37,528.1
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,766.72,556.58
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,808.69,581.7
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,848.37,604.99
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,883.79,625.61
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,916.38,644.28
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,942.18,659.95
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,964.69,673.64
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,982.88,683.29
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,997.5,690.79
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,1006.05,696.11
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,1010.98,699.35
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,1010.8,698.51
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,1006.98,695.57
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,997.08,690.08
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,983.6,682.49
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,965.61,672.5
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,944.17,660.36
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,917.13,644.35
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,886.98,626.33
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,851.08,604.5
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,812.72,580.9
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,770.13,555.42
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,725.53,528.18
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,676.59,496.38
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,626.41,461.35
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,573.16,423.8
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,518.4,383.95
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,459.74,339.22
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,402.05,293.88
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,342.48,246.41
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,284.07,198.66
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,224.19,149.57
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,169.27,104.81
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,115.31,64.12
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,69.56,34.39
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,28.76,17.62
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.32,6.7
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.56,1.11
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,27.62,17.07
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,61.08,30.56
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,109.45,60.95
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,159.89,99.9
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,216.95,146.92
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,275.09,195.73
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,335.79,245.86
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,394.16,293.63
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,454.3,341.19
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,511.13,384.75
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,567.58,426.54
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,620.64,464.56
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,672.92,500.85
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,720.66,531.45
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,766.61,560.04
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,808.72,585.61
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,848.49,609.3
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,881.97,628.91
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,912.36,646.42
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,938.89,662.75
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,962.19,677.07
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,979.74,686.72
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,993.74,694.23
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,1002.19,699.49
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,1007.05,702.66
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,1005.33,700.7
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,1000.06,696.65
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,990.3,691.08
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,977.04,683.42
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,957.08,671.6
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,933.98,657.83
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,907.2,641.48
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,877.46,623.2
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,841.45,600.98
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,803.05,577.03
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,760.81,551.28
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,719.47,525.78
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,670.93,493.04
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,621.11,457.94
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,566.62,419.27
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,512.08,379.42
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,454.59,335.62
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,397.83,291.05
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,336.95,242.74
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,279.96,196.22
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,221.8,148.49
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,167.99,104.55
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,114.17,64.09
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,68.74,34.54
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,28.46,17.32
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.48,5.52
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.09,0.63
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.67,17.79
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,62.28,32.1
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,110.26,62.64
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,160.67,101.38
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,218.13,148.4
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,274.93,196.25
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,337.21,247.8
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,395.95,295.57
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,456.73,343.28
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,513.7,386.59
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,571.22,428.71
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,625.14,466.8
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,676.57,501.93
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,725.29,532.86
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,772.44,561.53
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,813.93,587.46
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,853.1,611.65
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,887.54,631.32
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,919.09,648.99
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,945.24,664.93
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,968.11,678.88
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,984.3,687.33
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,996.8,693.6
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,1005.67,699.18
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,1010.98,702.7
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,1009.25,701.0
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,1003.96,697.25
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,993.67,691.55
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,979.88,683.8
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,960.78,673.14
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,938.4,660.43
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,910.49,645.17
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,879.62,627.88
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,840.61,603.82
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,804.29,581.36
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,760.37,553.56
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,714.77,524.3
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,665.14,490.51
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,614.74,455.1
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,560.0,416.55
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,505.01,376.57
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,446.89,332.28
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,390.31,287.87
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,330.87,240.67
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,274.75,194.97
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,217.01,147.82
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,164.39,105.13
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,112.68,66.27
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,68.87,37.35
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.81,19.19
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.89,4.93
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.9,0.13
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.49,18.48
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,61.08,33.46
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,107.35,63.62
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,155.18,100.29
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,210.47,145.32
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,265.31,190.94
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,325.05,239.86
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,382.11,286.25
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,441.53,332.99
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,498.45,376.52
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,555.64,418.85
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,608.69,456.72
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,661.37,493.12
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,709.43,523.76
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,753.0,549.65
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,794.78,575.02
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,834.46,598.64
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,869.23,618.79
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,901.26,637.0
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,927.51,652.75
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,950.64,666.57
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,968.61,676.16
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,983.19,683.71
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,991.39,688.44
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,996.09,691.17
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,995.79,689.87
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,992.01,686.57
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,982.32,680.82
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,969.2,673.08
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,949.85,661.88
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,927.32,648.74
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,900.26,632.13
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,870.28,613.67
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,834.27,591.57
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,796.02,567.89
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,757.43,544.7
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,713.01,517.31
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,663.33,483.97
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,612.79,448.82
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,558.31,410.72
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,503.95,371.52
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,445.57,327.56
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,389.2,283.79
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,329.41,236.85
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,272.88,191.29
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,214.96,144.55
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,162.62,102.62
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,110.68,64.15
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,66.87,35.65
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.72,18.2
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.93,3.91
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.12,19.64
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,61.28,34.3
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,106.32,63.18
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,155.57,100.83
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,211.22,145.87
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,266.17,191.14
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,326.91,240.51
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,384.11,286.82
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,443.66,333.44
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,500.98,376.25
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,558.75,417.78
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,612.25,455.27
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,665.31,491.11
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,713.64,522.09
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,757.57,548.43
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,799.21,573.03
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,838.69,595.81
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,873.91,615.51
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,906.49,633.3
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,932.51,649.0
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,955.36,662.81
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,973.92,672.64
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,989.11,680.46
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,997.4,685.6
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,1002.13,688.74
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,1001.83,687.92
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,997.97,685.05
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,988.09,679.65
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,974.71,672.21
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,956.42,662.18
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,934.78,650.07
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,907.63,633.83
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,877.48,615.69
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,839.98,593.05
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,800.49,568.93
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,757.37,543.09
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,715.31,517.57
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,665.6,484.47
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,614.99,449.3
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,559.91,410.97
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,504.92,371.45
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,446.15,327.19
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,389.44,283.15
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,329.72,236.25
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,273.19,190.66
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,214.69,143.54
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,161.96,101.41
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,109.6,62.57
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,66.38,34.73
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.84,16.44
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.34,1.8
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.48,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,34.0,21.88
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,62.46,36.93
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,106.16,65.6
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,152.12,100.48
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,205.83,143.53
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,261.45,188.69
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,321.76,237.13
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,378.54,282.72
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,438.02,328.99
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,494.29,370.78
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,552.18,412.19
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,605.04,449.38
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,657.52,485.13
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,705.76,517.17
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,752.9,546.46
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,794.99,571.8
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,835.11,595.5
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,869.81,615.41
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,901.94,633.52
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,869.63,610.99
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,819.81,573.16
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,906.8,634.2
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,980.31,678.9
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,988.31,683.01
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,992.88,685.65
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,991.51,683.7
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,986.72,679.81
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,977.11,674.15
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,964.13,666.54
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,944.54,654.92
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,921.91,641.48
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,900.33,630.07
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,868.96,612.35
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,831.88,589.6
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,792.76,565.39
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,749.73,538.38
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,705.13,509.82
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,655.07,476.06
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,604.8,441.32
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,550.0,403.15
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,495.64,364.13
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,437.65,321.36
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,381.59,278.65
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,322.34,232.37
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,266.81,187.93
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,209.81,142.02
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,157.15,100.13
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,106.73,63.13
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,65.73,36.54
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.26,18.26
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.54
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.59,18.15
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,60.37,33.3
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,107.01,63.47
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,154.81,99.85
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,210.37,144.69
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,265.68,190.54
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,326.69,240.54
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,384.17,287.12
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,444.07,334.1
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,502.04,377.43
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,560.71,419.65
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,614.01,457.37
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,666.84,493.56
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,713.1,523.36
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,760.37,552.43
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,802.67,577.66
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,842.82,601.09
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,878.22,621.43
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,910.96,639.9
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,937.64,656.12
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,961.12,670.4
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,980.7,681.27
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,996.96,690.13
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,1005.84,695.98
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,1011.1,699.76
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,1010.72,698.71
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,1006.69,695.54
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,997.53,690.45
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,984.78,683.25
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,965.53,672.37
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,942.85,659.36
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,848.68,599.95
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,748.24,528.99
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,792.97,565.72
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,810.61,579.43
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,767.62,553.11
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,722.63,525.4
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,672.61,492.79
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,621.46,456.95
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,567.18,418.57
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,511.45,377.96
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,452.53,333.05
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,394.9,287.78
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,334.42,239.71
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,275.52,191.69
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,215.63,142.84
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,161.36,99.02
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,107.66,59.06
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,63.17,30.88
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,25.17,14.15
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
