Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,51.12,36.49
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,63.26,46.17
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,53.0,37.66
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,42.77,29.22
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.94
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,84.82,62.43
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,101.28,75.22
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,117.8,87.95
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,133.25,99.78
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,148.82,111.64
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,175.63,132.16
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,202.8,152.75
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,195.09,146.3
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,187.32,139.93
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,219.66,164.31
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,252.22,188.54
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,283.03,211.28
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,313.96,233.94
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,376.73,279.68
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,431.03,318.47
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,393.57,291.11
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,346.39,256.93
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,295.4,219.77
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,244.74,182.39
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,265.17,197.88
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,285.49,213.05
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,259.47,194.13
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,233.64,175.32
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,275.02,206.89
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,322.79,242.65
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,193.2,145.4
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,73.67,52.92
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,43.3,29.08
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.86
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,46.99,32.38
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,81.05,59.93
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,212.75,164.34
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,318.46,241.62
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,279.44,208.35
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,237.15,172.18
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,180.76,127.0
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,132.74,89.38
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,85.56,54.71
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,49.43,30.13
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,20.7,7.21
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.91,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.7,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,8.33,1.13
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.97,5.12
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,18.07,9.49
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,23.18,13.8
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,67.91,50.88
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,112.7,87.16
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,124.09,96.0
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,135.5,104.78
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,143.42,110.49
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,151.4,116.2
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,147.88,112.78
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,144.3,109.4
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,190.1,144.63
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,236.77,179.74
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,327.98,248.09
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,416.47,311.98
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,394.0,293.07
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,370.41,274.0
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,375.65,276.75
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,380.7,279.02
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,402.61,292.96
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,424.51,306.23
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,408.31,296.57
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,391.84,286.54
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,438.35,321.04
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,484.62,354.72
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,507.88,371.87
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,530.41,388.66
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,561.48,412.0
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,580.96,427.31
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,588.58,434.35
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,593.91,439.86
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,508.54,379.27
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,419.5,314.96
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,386.86,292.49
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,354.68,269.78
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,227.66,173.98
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,103.63,77.29
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,80.14,58.98
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,56.76,40.43
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,45.09,31.14
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,33.44,21.77
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,28.31,17.71
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,23.19,13.58
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,18.54,9.73
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.89,5.84
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.72,2.32
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.55,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.77,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,15.29,6.71
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,23.18,13.45
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,32.95,21.65
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,42.73,29.72
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,53.46,38.41
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,64.2,46.94
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,39.49,26.61
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.85,6.45
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,122.35,92.56
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,237.02,181.07
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,302.44,230.62
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,371.55,282.25
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,391.47,295.53
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,410.67,308.28
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,494.44,369.78
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,574.92,427.59
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,622.35,460.96
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,679.7,500.88
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,741.33,544.78
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,812.85,594.51
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,739.69,539.78
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,660.02,480.72
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,668.9,487.21
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,676.85,492.62
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,548.23,401.68
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,409.01,301.04
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,641.35,473.06
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,855.71,622.49
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,905.29,661.03
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,929.47,677.77
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,832.04,612.38
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,727.46,535.63
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,590.57,438.31
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,455.08,339.05
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,605.95,457.27
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,705.48,533.36
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,652.64,495.54
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,599.48,456.81
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,542.71,414.87
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,486.16,371.9
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,425.05,323.67
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,366.58,276.26
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,304.95,225.94
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,247.62,178.04
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,188.2,128.75
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,136.54,86.91
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,84.32,48.65
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,45.38,24.04
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,16.08,1.85
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.65,11.94
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,55.55,31.37
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,100.94,62.25
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,148.62,99.3
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,207.23,147.39
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,263.5,194.78
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,326.17,247.06
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,384.52,295.93
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,445.84,346.03
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,504.73,392.49
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,565.7,439.28
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,620.11,480.54
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,674.25,520.65
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,725.29,555.68
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,775.66,588.9
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,814.78,613.73
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,855.7,639.56
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,891.98,662.19
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,925.74,682.96
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,952.22,699.52
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,975.43,713.92
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,993.3,725.15
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,1007.63,734.15
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,1016.36,739.58
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,1021.42,742.75
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,1020.27,740.45
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,1015.43,735.91
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,1004.43,728.62
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,989.83,719.13
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,969.28,706.18
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,945.35,691.07
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,916.31,672.24
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,884.24,651.4
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,844.87,625.56
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,807.98,601.33
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,762.07,571.61
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,714.49,540.4
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,661.04,502.5
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,607.22,462.92
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,549.65,420.17
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,492.42,376.55
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,430.34,327.43
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,370.9,279.15
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,308.63,228.21
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,250.72,179.79
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,190.11,129.88
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,135.97,86.3
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,84.26,48.62
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,44.84,23.74
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,16.14,0.01
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.21,9.2
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,56.25,28.11
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,106.64,61.44
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,158.64,102.48
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,219.1,152.93
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,278.44,203.8
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,344.39,259.46
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,405.13,310.66
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,468.04,362.1
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,527.93,409.1
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,587.28,454.22
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,642.11,494.47
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,696.11,532.13
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,745.71,564.59
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,793.64,595.35
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,836.72,623.57
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,877.35,649.89
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,912.6,671.08
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,944.8,690.07
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,970.82,706.03
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,993.38,719.75
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,1008.21,727.3
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1019.09,732.4
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,1026.94,736.85
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,1031.02,739.01
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,1028.3,737.26
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,1021.82,733.27
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,829.49,603.71
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,611.8,444.24
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,642.07,468.17
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,678.77,495.08
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,670.05,489.99
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,659.15,483.63
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,747.53,552.87
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,802.17,593.81
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,760.56,567.1
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,712.85,536.39
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,536.49,406.24
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,378.05,285.36
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,454.07,346.45
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,490.4,374.19
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,428.74,325.16
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,369.25,276.95
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,307.17,226.18
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,249.3,177.79
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,187.8,127.3
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,134.59,84.62
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,81.8,46.15
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,42.41,21.53
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.49,9.02
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,56.68,29.06
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,105.65,61.97
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,157.25,102.66
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,217.51,152.8
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,275.82,202.52
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,339.02,255.4
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,358.9,275.43
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,356.37,275.28
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,461.79,356.49
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,580.83,445.85
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,636.03,484.76
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,690.67,522.33
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,737.23,551.58
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,785.36,581.23
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,827.66,607.57
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,867.59,632.04
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,902.51,651.69
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,934.59,669.26
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,960.88,684.34
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,983.81,697.29
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,1001.2,707.42
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,1015.04,715.46
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,1022.76,719.86
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,1026.73,722.13
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,1024.42,719.25
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,1018.37,714.26
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,1007.1,707.65
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,992.19,698.94
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,970.75,686.27
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,945.91,671.54
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,916.47,653.93
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,884.0,634.35
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,842.42,609.22
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,799.15,582.69
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,628.9,465.83
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,464.34,345.32
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,434.09,325.28
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,402.79,303.34
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,361.14,273.48
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,320.18,243.56
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,284.95,216.95
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,249.09,189.11
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,261.17,194.77
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,245.09,174.58
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,184.56,124.41
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,131.65,81.7
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,80.03,44.37
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,39.69,19.26
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.58,9.29
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,53.55,30.25
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,98.33,61.14
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,145.72,97.93
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,201.96,143.6
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,258.86,190.62
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,319.49,239.92
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,340.81,259.44
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,344.48,263.2
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,440.34,335.21
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,554.11,417.47
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,470.91,353.52
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,340.43,253.82
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,544.31,405.15
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,757.0,547.57
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,798.98,571.24
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,839.06,595.87
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,873.16,616.35
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,904.57,635.14
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,855.26,602.7
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,780.25,550.57
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,893.26,629.85
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,983.41,685.64
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,991.54,690.9
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,996.22,695.2
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,993.91,695.32
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,988.13,693.45
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,977.44,687.89
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,971.82,685.62
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,950.59,674.24
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,926.18,660.9
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,896.91,644.3
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,864.84,625.73
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,827.32,603.3
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,787.29,578.88
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,706.18,525.26
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,626.87,469.45
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,543.62,409.75
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,463.23,350.91
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,393.65,300.07
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,325.73,249.44
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,266.32,204.13
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,209.43,160.27
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,175.89,134.15
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,143.44,108.33
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,111.82,82.76
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,82.14,58.68
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,55.03,37.25
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,31.19,17.99
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,15.42,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,12.39,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,21.0,7.73
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,53.33,28.91
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,98.61,59.89
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,147.11,97.72
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,206.24,145.93
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,261.87,192.17
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,322.7,241.67
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,380.91,287.38
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,442.1,333.23
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,499.75,374.3
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,558.83,414.25
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,613.38,452.93
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,666.8,490.07
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,715.01,521.59
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,761.78,550.75
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,803.88,577.69
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,844.0,603.27
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,877.99,624.41
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,909.24,643.76
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,935.51,660.54
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,958.72,675.52
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,882.95,625.98
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,785.94,557.57
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,903.33,642.27
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,994.82,701.28
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,1001.8,705.91
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,995.88,703.57
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,843.69,604.03
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,672.66,483.54
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,815.48,589.83
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,923.31,663.69
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,892.78,643.74
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,859.56,623.32
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,820.2,599.15
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,778.94,573.44
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,733.22,543.71
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,687.71,513.03
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,634.49,476.01
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,581.32,438.14
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,524.03,396.75
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,467.74,354.86
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,407.04,307.94
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,348.94,261.69
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,288.23,212.81
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,230.33,165.29
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,172.82,118.46
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,122.83,78.59
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,73.64,42.84
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,36.06,18.12
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,20.31,6.74
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,52.96,29.2
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,98.02,60.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,146.2,98.4
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,203.18,145.09
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,260.41,193.1
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,321.35,243.51
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,379.43,290.87
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,440.59,339.25
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,498.15,383.6
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,557.46,427.95
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,611.94,468.24
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,665.21,506.77
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,715.12,541.16
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,764.35,573.42
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,806.83,601.37
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,847.29,627.77
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,767.02,568.33
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,649.3,478.68
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,812.47,600.38
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,956.39,697.91
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,970.47,704.45
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,990.03,715.64
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,869.42,632.66
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,719.42,522.9
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,871.56,636.51
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,986.1,715.01
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,983.61,712.81
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,968.59,703.43
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,803.57,590.48
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,626.45,460.37
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,762.56,565.5
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,860.65,636.64
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,818.29,608.42
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,774.68,580.0
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,730.7,551.74
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,683.23,519.57
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,632.88,483.47
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,581.5,445.78
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,524.29,403.29
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,468.01,360.29
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,408.09,312.74
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,350.23,265.52
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,288.82,214.91
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,232.16,167.33
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,172.04,117.41
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,121.51,76.56
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,71.98,40.72
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,34.53,16.47
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,19.65,5.68
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,51.67,27.76
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,97.28,59.24
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,94.83,65.61
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,67.88,50.33
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,179.41,134.32
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,324.65,247.26
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,382.79,295.8
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,443.81,345.63
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,502.44,391.76
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,562.89,438.02
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,552.39,427.31
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,514.34,394.88
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,638.55,490.57
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,768.29,584.54
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,719.16,544.59
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,640.44,480.73
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,627.06,469.03
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,618.98,460.61
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,649.59,482.18
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,679.95,503.29
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,683.16,503.68
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,685.05,503.31
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,753.39,552.62
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,810.34,593.39
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,920.97,677.02
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,1000.1,730.72
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,988.68,722.94
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,973.68,713.5
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,824.06,610.43
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,649.85,480.49
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,779.64,583.37
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,864.42,646.67
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,825.47,620.31
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,784.38,592.98
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,637.03,485.31
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,492.53,374.27
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,559.83,429.7
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,588.77,454.37
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,531.05,410.5
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,473.89,366.27
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,226.93,175.31
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,16.7,7.95
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.91,5.76
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,11.12,3.5
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.8,1.59
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.48,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,4.16,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.85,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,19.1,4.64
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,51.87,27.22
