Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,98.16,59.17
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,148.53,98.95
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,206.57,146.96
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,207.34,156.32
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,180.27,139.2
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,201.72,156.4
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,221.99,172.08
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,304.73,236.18
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,392.37,302.73
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,523.24,404.3
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,668.15,513.68
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,718.03,546.86
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,766.86,578.86
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,808.9,606.72
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,843.24,629.14
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,710.84,531.24
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,521.02,386.02
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,340.42,254.99
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,155.54,114.93
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,351.75,263.18
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,548.32,403.69
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,369.74,274.46
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,187.67,138.69
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,418.52,312.14
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,635.6,466.31
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,405.63,301.53
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,186.32,137.8
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,231.39,172.27
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,276.58,206.13
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,464.86,348.86
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,637.31,474.33
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,574.24,428.71
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,521.91,391.27
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,541.85,408.06
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,546.77,413.45
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,542.67,412.23
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,523.37,399.44
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,473.87,362.85
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,424.27,325.35
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,301.77,231.31
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,199.77,152.8
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,165.97,126.46
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,133.62,100.69
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,102.29,75.4
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,73.17,51.88
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,46.93,31.02
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,23.89,11.35
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.05,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,17.57,3.0
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,40.89,25.54
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,70.15,48.38
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,104.09,75.73
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,141.74,106.4
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,180.7,137.84
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,223.22,171.78
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,222.94,172.25
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,210.34,161.94
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,240.87,184.95
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,272.04,207.96
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,388.32,296.51
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,518.18,391.93
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,445.9,335.51
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,360.73,269.34
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,378.04,281.71
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,395.16,293.51
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,547.39,405.53
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,707.36,517.96
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,733.25,534.07
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,758.09,550.29
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,874.9,633.75
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,982.08,703.6
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,895.07,643.17
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,789.94,566.96
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,896.95,646.3
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,986.35,706.85
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,974.82,698.99
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,959.97,689.97
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,937.99,676.43
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,913.0,661.03
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,781.66,571.14
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,650.76,476.25
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,723.38,533.73
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,772.61,571.81
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,726.17,540.35
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,678.58,507.28
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,625.52,470.0
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,572.18,431.68
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,514.77,389.86
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,458.53,347.7
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,398.06,300.57
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,340.24,254.3
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,276.3,202.97
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,220.24,156.95
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,162.61,110.28
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,112.97,71.13
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,65.16,36.98
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,29.36,12.3
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,18.41,2.47
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,51.55,28.2
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,96.79,60.22
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,144.91,97.92
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,201.95,144.45
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,257.39,190.75
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,321.03,242.78
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,379.03,289.5
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,440.26,337.25
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,497.92,380.27
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,557.26,423.0
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,611.63,462.33
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,666.04,500.68
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,715.5,533.74
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,762.01,562.83
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,804.44,589.82
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,844.95,615.28
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,753.46,548.06
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,624.26,451.74
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,798.51,578.33
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,961.22,685.73
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,977.06,694.25
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,989.44,702.05
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,996.73,706.32
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,1000.53,708.55
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,997.77,707.29
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,991.51,703.99
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,915.51,654.72
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,831.58,595.32
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,881.91,634.77
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,915.49,658.38
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,788.46,572.09
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,661.51,481.04
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,664.48,486.65
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,669.27,492.32
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,498.79,370.87
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,337.61,251.94
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,253.36,190.06
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,169.08,126.34
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,157.76,118.42
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,146.57,110.37
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,128.36,96.54
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,110.33,82.71
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,91.9,68.47
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,73.55,54.0
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,56.7,40.42
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,39.95,26.66
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,25.53,14.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.56
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,26.01,14.96
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,43.57,29.95
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,65.47,48.26
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,87.58,66.4
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,138.82,106.44
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,199.5,154.0
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,257.88,199.71
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,328.19,254.16
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,337.28,260.06
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,344.62,264.0
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,341.51,259.98
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,340.35,257.15
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,388.01,291.23
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,445.42,331.18
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,454.67,336.32
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,471.13,346.68
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,386.63,284.69
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,291.28,214.33
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,378.65,277.82
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,458.87,333.78
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,559.16,402.77
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,649.51,462.79
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,660.68,469.78
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,670.95,476.95
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,824.95,585.13
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,957.59,674.4
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,828.99,586.33
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,686.48,488.74
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,800.34,571.9
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,887.16,633.52
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,855.99,613.73
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,822.66,593.42
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,791.37,575.37
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,756.42,554.38
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,709.68,524.77
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,662.08,493.82
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,544.15,408.93
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,439.19,331.52
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,451.09,342.81
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,444.6,338.38
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,382.15,289.81
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,325.61,244.71
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,265.34,196.28
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,210.53,151.45
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,153.82,105.67
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,105.72,68.0
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,59.16,34.26
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,24.67,8.06
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,17.65,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,49.81,27.65
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,94.98,60.06
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,142.62,97.49
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,199.3,143.74
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,254.93,189.71
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,319.55,242.01
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,341.35,262.04
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,347.11,267.6
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,375.79,288.73
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,394.31,301.25
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,406.46,308.26
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,414.15,311.55
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,583.35,437.85
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,762.89,562.83
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,709.42,520.01
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,628.52,458.27
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,670.58,486.39
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,712.92,513.3
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,549.52,399.27
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,378.28,275.79
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,261.3,192.09
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,156.81,114.59
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,291.16,214.72
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,423.09,308.88
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,662.25,479.51
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,885.19,627.83
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,920.19,653.16
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,948.44,673.76
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,927.09,660.96
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,902.78,646.74
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,774.23,560.02
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,649.8,472.12
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,621.84,455.16
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,592.57,436.36
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,638.73,474.76
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,663.81,497.32
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,611.28,460.41
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,558.54,422.81
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,500.57,380.74
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,444.13,338.49
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,380.26,288.82
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,322.99,242.95
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,262.88,194.42
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,208.31,149.66
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,150.89,103.68
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,101.71,65.52
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,56.68,32.8
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,22.45,5.54
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.7,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,48.47,27.66
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,91.3,58.9
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,138.93,96.14
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,194.18,140.81
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,248.68,185.73
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,309.32,235.11
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,366.07,280.72
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,426.44,327.96
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,485.96,373.29
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,544.57,416.8
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,523.14,398.44
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,472.47,357.89
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,607.66,459.05
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,749.49,560.6
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,792.06,588.25
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,833.01,614.62
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,868.59,635.92
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,901.98,655.59
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,928.25,671.8
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,951.67,686.22
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,848.76,612.38
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,730.35,524.98
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,692.19,499.04
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,663.89,478.9
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,840.5,607.26
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,987.8,706.57
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,865.47,623.28
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,733.38,529.01
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,834.86,606.17
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,912.79,661.46
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,881.27,640.95
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,847.19,619.5
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,807.32,594.29
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,762.88,565.72
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,715.46,534.85
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,667.12,502.33
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,613.9,464.62
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,560.47,425.87
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,501.86,382.79
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,444.78,339.63
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,383.89,291.77
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,323.39,243.09
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,262.2,193.44
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,206.76,147.76
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,149.63,101.61
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,101.24,63.79
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,55.12,30.82
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,21.47,3.17
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,17.69,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,51.33,25.56
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,100.33,59.28
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,151.78,100.2
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,212.89,151.13
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,182.1,137.04
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,107.65,82.13
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,177.4,137.36
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,251.94,195.44
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,264.82,204.5
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,275.26,211.38
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,254.57,194.26
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,225.85,170.99
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,355.12,269.62
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,494.49,371.83
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,453.15,339.27
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,397.58,296.72
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,469.81,349.27
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,554.62,409.05
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,629.66,462.86
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,717.65,524.45
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,741.52,540.51
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,764.41,556.24
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,739.59,537.91
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,701.51,510.93
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,870.17,635.07
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,1000.01,721.42
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,987.07,713.84
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,970.61,705.05
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,946.56,689.92
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,919.47,672.83
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,773.36,572.22
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,623.08,460.5
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,523.68,389.87
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,430.13,321.56
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,367.25,276.28
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,306.98,231.97
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,243.78,184.54
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,178.9,135.03
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,198.86,151.58
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,212.48,162.91
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,184.8,141.56
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,157.6,120.34
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,201.75,151.11
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,214.93,152.33
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,154.96,102.78
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,103.13,61.85
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,54.68,28.39
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,21.13,0.34
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.3,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,47.71,26.11
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,95.48,58.39
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,144.84,97.1
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,206.26,147.43
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,263.68,195.79
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,328.0,249.23
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,388.06,298.58
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,451.29,348.94
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,422.59,326.56
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,355.9,272.89
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,325.25,248.64
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,294.28,223.47
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,352.55,266.84
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,413.2,310.95
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,640.49,484.95
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,860.9,640.07
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,639.41,479.91
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,355.92,263.31
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,527.34,390.96
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,703.88,515.72
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,864.64,634.33
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,1003.1,727.08
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,1009.87,730.28
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,1012.89,732.13
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,795.46,583.0
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,533.03,388.86
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,448.48,329.42
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,364.98,268.83
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,517.12,382.23
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,652.89,480.0
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,779.25,577.39
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,859.55,636.49
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,810.95,603.88
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,760.18,570.2
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,711.83,537.28
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,662.58,502.43
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,609.48,464.28
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,556.2,425.1
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,497.52,381.4
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,440.47,337.71
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,378.18,288.3
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,317.01,238.74
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,255.23,188.41
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,199.79,142.66
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,141.77,96.36
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,93.45,59.41
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,49.77,28.12
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,19.01,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,16.98,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,48.32,25.93
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,93.49,58.11
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,142.33,96.32
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,201.5,144.8
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,260.12,194.01
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,323.07,246.19
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,341.21,263.43
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,341.02,264.0
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,443.27,343.57
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,563.8,435.21
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,618.87,475.83
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,673.94,515.77
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,721.99,548.42
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,770.61,580.08
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,701.13,525.81
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,592.57,441.4
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,759.53,565.82
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,920.26,675.36
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,946.27,690.58
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,969.13,704.6
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,981.48,710.63
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,999.18,720.3
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,1005.7,723.9
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,1008.58,725.35
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,1004.79,722.95
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,997.39,718.38
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,984.87,710.35
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,968.85,700.19
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,946.1,686.02
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,920.21,669.85
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,774.54,570.22
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,624.47,459.58
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,712.68,529.43
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,772.1,574.71
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,724.57,542.37
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,675.8,508.88
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,621.89,470.29
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,566.75,429.97
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,507.45,386.09
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,449.49,341.93
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,385.77,291.62
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,326.06,243.3
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,262.69,191.93
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,203.65,143.41
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,144.36,96.1
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,95.75,58.97
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,49.66,26.61
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,17.76,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.73,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,46.6,26.51
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,90.76,58.98
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,139.6,96.92
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,197.78,143.9
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,255.2,191.11
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,324.49,247.6
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,384.44,296.31
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,448.09,346.53
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,509.8,394.01
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,574.82,442.6
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,630.6,483.8
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,684.84,522.98
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,736.95,557.85
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,788.53,591.05
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,832.12,619.46
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,873.57,646.2
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,903.07,663.68
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,936.29,683.62
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,962.21,699.72
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,984.84,713.74
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,1001.04,722.2
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,1013.7,728.46
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,1020.71,732.68
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,1024.04,734.7
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,1019.62,730.73
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,1011.53,724.6
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,998.81,716.8
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,982.55,706.85
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,959.04,692.28
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,932.37,675.71
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,906.87,659.69
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,871.37,637.01
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,829.59,610.28
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,785.78,581.96
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,737.1,550.94
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,687.1,518.21
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,630.58,477.7
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,575.05,436.94
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,514.7,392.16
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,455.67,347.05
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,391.05,296.43
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,330.19,247.34
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,265.56,194.43
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,207.17,145.89
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,144.59,95.71
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,95.13,57.84
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,48.27,25.09
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,16.75,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.99,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,44.5,25.59
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,86.8,57.61
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,132.7,93.19
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,188.64,138.17
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,247.62,186.29
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,313.24,239.65
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,371.75,287.02
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,434.29,336.28
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,497.76,385.01
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,561.78,432.91
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,617.2,473.91
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,672.87,514.18
