Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,695.86,518.41
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,745.61,548.7
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,793.83,577.21
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,830.67,598.05
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,870.21,620.37
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,904.25,639.33
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,935.44,656.37
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,960.3,671.91
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,981.79,685.49
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,997.66,695.72
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,1009.93,703.9
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,1015.57,707.62
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,1017.42,709.21
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,1012.94,706.12
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,1004.7,700.86
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,990.26,692.84
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,972.23,682.7
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,947.81,669.0
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,920.11,653.18
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,886.44,633.07
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,849.96,611.01
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,807.56,584.85
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,763.07,556.99
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,717.67,529.01
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,666.44,496.41
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,609.81,456.46
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,553.12,415.37
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,491.04,369.56
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,430.7,323.52
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,365.63,272.49
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,304.2,222.7
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,238.76,169.41
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,180.31,121.07
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,118.56,72.27
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,69.34,35.42
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,23.3,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,12.14,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,45.92,18.67
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,98.3,58.12
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,151.87,100.88
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,216.44,154.23
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,277.57,205.48
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,345.34,260.69
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,407.71,310.64
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,472.72,360.54
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,533.46,404.46
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,595.29,447.05
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,651.2,485.61
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,706.58,521.6
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,751.97,549.45
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,799.57,578.39
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,842.18,604.87
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,882.39,629.65
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,916.26,649.52
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,947.09,667.45
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,972.27,682.09
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,994.0,694.67
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,1009.16,702.48
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,1020.59,708.16
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,1026.24,711.31
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,1028.05,712.33
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,1023.47,708.18
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,1015.08,701.93
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,999.9,693.15
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,981.07,682.29
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,956.33,668.41
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,928.29,652.46
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,894.33,631.78
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,857.54,609.29
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,814.88,583.31
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,765.59,552.73
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,715.13,522.04
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,663.56,489.23
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,605.92,449.33
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,549.41,409.06
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,487.19,363.87
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,426.69,318.41
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,360.93,267.04
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,299.23,217.38
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,233.16,164.51
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,174.47,116.82
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,113.22,69.32
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,63.96,32.65
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,21.88,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,7.17,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,38.25,16.07
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,83.96,52.78
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,133.76,91.94
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,193.69,140.33
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,252.23,187.89
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,318.54,240.68
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,319.31,243.74
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,302.76,231.48
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,354.67,270.19
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,402.28,304.46
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,532.83,400.8
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,680.18,504.56
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,574.31,424.38
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,418.78,308.14
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,340.83,251.87
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,251.37,185.29
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,604.48,447.91
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,939.21,666.4
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,735.71,528.29
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,478.58,345.09
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,571.0,411.12
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,651.65,465.78
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,674.74,481.69
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,696.89,497.4
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,875.46,623.19
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,1012.5,710.17
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,998.44,701.01
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,980.79,691.11
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,956.16,676.86
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,928.24,660.55
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,894.57,640.48
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,864.13,622.41
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,821.2,595.94
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,776.03,567.72
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,602.15,447.34
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,437.06,326.28
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,518.77,390.45
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,559.37,421.66
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,497.41,375.37
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,436.2,328.62
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,370.12,276.68
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,307.63,225.84
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,240.23,170.69
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,179.98,120.7
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,117.3,71.24
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,67.33,33.23
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,22.15,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,10.23,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,43.7,16.67
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,94.37,56.88
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,148.26,100.14
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,211.97,152.84
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,271.71,202.96
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,336.95,255.88
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,398.88,305.01
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,464.11,354.78
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,523.34,398.33
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,583.43,440.88
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,639.64,480.25
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,695.75,518.48
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,742.47,548.73
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,789.72,578.7
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,831.94,605.43
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,872.01,630.59
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,905.75,650.21
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,936.57,667.89
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,961.23,683.0
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,982.62,696.15
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,994.12,702.27
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,1001.87,706.21
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,1006.02,709.04
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,1006.58,709.78
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,791.42,568.0
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,538.8,388.66
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,640.23,463.38
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,736.84,531.33
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,663.5,479.32
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,580.85,421.31
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,499.5,365.24
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,410.75,302.46
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,594.17,441.72
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,727.85,540.27
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,676.4,505.02
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,624.59,469.79
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,566.62,428.35
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,506.47,384.35
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,445.33,338.89
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,386.89,294.13
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,323.52,244.05
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,265.25,196.93
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,202.76,146.86
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,148.08,102.79
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,90.44,58.01
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,46.92,24.64
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,18.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.15,11.83
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,84.95,52.09
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,135.24,91.82
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,196.91,142.34
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,259.41,194.46
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,329.22,252.07
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,242.74,188.62
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,106.18,79.88
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,331.16,260.09
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,579.72,449.17
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,634.35,488.72
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,688.63,527.35
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,739.09,560.52
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,788.46,592.41
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,824.94,616.01
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,864.14,641.39
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,898.35,662.14
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,929.71,680.88
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,953.67,695.79
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,974.25,708.56
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,819.73,600.91
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,620.47,452.78
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,635.02,464.23
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,648.74,474.12
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,635.74,464.07
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,621.95,453.67
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,440.74,324.93
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,266.46,196.41
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,408.38,303.25
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,549.64,405.61
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,714.13,530.39
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,835.15,617.39
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,791.94,588.52
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,746.85,559.04
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,696.27,526.11
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,644.76,490.99
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,588.85,450.18
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,531.94,407.62
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,469.79,360.49
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,409.65,313.42
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,344.75,260.83
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,284.03,210.3
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,218.66,156.22
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,161.23,108.46
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,100.16,60.68
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.2,25.25
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,18.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,34.06,11.02
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,84.61,51.94
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,134.03,91.24
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,194.76,141.42
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,255.39,192.6
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,321.23,247.34
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,381.33,296.65
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,445.1,347.39
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,370.2,289.16
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,261.24,201.24
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,326.86,251.62
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,405.22,310.07
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,255.65,195.33
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,92.43,67.07
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,475.76,369.55
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,855.87,638.68
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,890.62,657.37
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,922.71,676.4
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,840.26,618.22
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,733.03,537.29
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,561.91,415.43
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,386.39,285.63
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,713.44,532.0
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,991.55,720.88
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,985.34,713.74
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,975.59,706.54
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,969.34,702.66
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,950.92,690.9
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,924.94,674.59
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,895.97,656.34
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,766.52,568.95
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,630.55,470.12
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,596.62,447.6
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,561.67,423.55
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,600.77,456.87
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,618.92,474.01
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,560.69,430.96
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,503.66,388.15
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,442.45,341.54
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,380.92,293.48
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,316.79,241.76
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,258.14,193.44
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,195.91,142.53
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,142.01,98.42
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,85.04,53.89
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,42.15,19.74
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,16.83,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,17.18,3.86
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,34.68,22.01
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,58.91,42.23
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,84.23,63.3
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,114.68,88.12
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,144.87,112.4
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,189.32,147.94
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,237.34,185.93
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,294.36,229.98
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,349.15,271.5
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,351.31,271.68
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,340.92,262.3
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,470.33,360.93
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,612.5,464.41
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,626.66,471.82
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,637.28,477.44
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,701.95,524.06
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,780.61,578.8
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,783.79,578.3
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,773.25,569.39
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,810.03,593.42
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,834.99,609.2
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,761.09,556.17
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,683.64,500.67
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,710.41,520.12
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,722.43,529.03
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,450.68,337.29
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,181.09,134.85
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,358.91,271.26
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,541.17,403.01
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,557.94,416.22
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,581.51,435.0
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,351.39,267.5
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,131.73,98.44
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,113.94,85.2
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,96.25,71.51
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,52.1,36.5
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,1.83
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.08
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,12.29
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,28.76,18.63
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,36.21,24.89
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,36.68,25.21
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,37.16,25.51
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,51.61,37.43
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,66.09,49.25
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,110.52,85.46
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,155.94,121.9
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,125.38,96.71
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,95.28,72.05
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,105.79,80.38
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,116.34,88.68
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,144.13,110.59
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,172.23,132.48
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,193.29,148.9
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,214.49,165.36
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,248.19,191.1
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,282.15,216.73
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,241.41,185.22
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,201.0,153.9
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,201.94,154.71
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,202.84,155.45
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,271.31,208.78
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,353.16,271.31
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,284.17,218.65
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,228.75,176.04
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,245.5,189.52
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,262.13,202.78
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,176.48,136.06
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,93.37,70.04
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,53.06,37.7
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,13.01,5.04
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,60.96,44.45
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,109.94,84.49
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,96.58,74.02
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,83.27,63.49
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,69.52,52.3
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,55.81,40.98
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,43.21,30.46
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,30.64,19.78
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,19.48,10.11
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,8.33,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.29,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,24.61,5.25
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,55.63,36.21
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,92.52,67.01
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,137.8,105.4
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,181.98,142.95
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,230.67,183.85
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,275.3,220.77
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,320.75,257.29
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,259.52,207.43
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,178.6,140.26
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,196.53,154.01
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,214.68,167.58
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,274.97,214.16
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,329.97,255.59
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,348.37,268.84
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,366.88,282.22
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,566.93,434.28
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,765.2,575.55
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,693.32,519.89
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,613.7,459.96
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,549.71,412.89
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,470.42,354.07
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,561.29,421.63
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,638.43,477.27
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,639.71,477.94
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,639.97,478.5
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,647.46,484.88
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,665.74,498.58
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,621.92,467.98
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,590.41,446.04
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,605.63,458.66
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,605.71,460.33
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,582.94,445.34
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,557.81,428.57
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,523.45,405.02
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,487.45,379.79
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,389.2,304.73
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,294.64,231.3
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,258.99,203.82
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,223.78,175.91
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,256.76,200.11
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,268.07,202.68
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,203.25,147.89
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,145.45,99.24
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,88.06,53.37
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,42.07,12.29
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,35.5,5.83
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,94.85,56.33
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,149.24,101.24
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,215.2,157.27
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,277.12,211.26
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,345.55,269.41
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,408.92,321.92
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,474.84,374.34
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,535.67,420.05
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,597.59,464.46
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,653.54,503.55
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,708.95,539.49
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,753.94,567.07
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,801.43,595.81
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,843.23,620.11
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,882.55,642.37
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,915.81,660.36
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,946.03,676.22
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,970.64,690.55
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,991.77,702.8
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,1007.99,711.53
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,1020.53,718.14
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,1025.5,720.88
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,1026.56,721.47
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,1020.63,718.76
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,1010.82,713.86
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,995.31,704.8
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,976.1,693.61
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,951.27,677.64
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,923.03,659.64
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,888.45,638.91
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,850.98,616.25
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,808.51,590.14
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,763.71,562.21
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,712.82,530.38
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,660.58,497.03
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,606.67,458.93
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,548.97,416.93
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,485.46,369.48
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,423.4,321.34
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,356.62,267.53
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,293.44,214.8
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,225.67,158.61
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,165.5,108.03
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,100.86,57.0
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,49.18,9.29
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,14.51,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,36.93,4.18
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,100.97,59.57
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,158.11,107.65
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,226.92,167.22
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,290.27,223.78
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,359.56,284.21
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,403.79,323.42
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,441.54,355.35
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,524.85,421.44
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,616.24,491.7
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,670.01,531.43
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,726.06,569.66
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,776.68,603.36
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,825.59,635.39
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,868.28,662.55
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,908.35,687.59
