Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,943.2,708.8
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,974.86,727.72
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,999.81,743.51
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1021.1,756.93
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,1035.28,764.54
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1045.48,769.66
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1050.48,772.73
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1051.45,773.34
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1046.42,770.16
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1037.39,764.55
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1021.44,754.22
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1001.68,741.52
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,976.2,723.94
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,947.19,704.12
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,912.18,682.76
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,874.14,659.19
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,829.0,629.2
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,781.74,597.51
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,729.55,562.88
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,679.56,529.05
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,620.54,484.97
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,561.25,439.47
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,495.71,388.02
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,431.79,336.2
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,362.57,278.78
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,297.79,223.22
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,227.32,163.13
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,165.17,109.73
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,99.04,56.66
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,46.6,4.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,13.99,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,37.53,2.18
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,102.88,60.98
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,160.35,109.68
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,229.57,169.73
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,294.14,227.27
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,364.38,288.18
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,428.85,342.32
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,496.01,396.13
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,558.01,442.66
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,620.7,487.15
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,678.06,527.95
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,730.61,562.25
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,780.85,594.03
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,829.22,623.91
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,871.92,650.11
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,911.97,674.22
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,945.4,692.4
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,975.56,708.29
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1000.3,721.98
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,1021.39,733.39
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,1036.03,739.39
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,1046.78,743.12
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,1051.25,745.56
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,1051.7,745.78
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,1045.48,741.66
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1035.26,735.28
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,1018.75,725.67
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,998.46,713.88
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,972.46,700.26
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,942.97,684.26
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,907.08,663.21
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,868.25,640.04
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,823.18,611.21
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,775.85,580.55
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,724.2,548.19
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,671.2,514.06
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,615.1,473.6
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,555.31,429.21
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,489.95,379.41
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,426.23,329.0
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,357.44,272.37
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,292.68,217.24
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,223.18,158.63
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,161.74,106.32
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,96.24,54.06
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,44.34,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,13.23,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.9,5.56
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,23.65,14.15
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,33.42,22.6
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,44.13,31.68
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,54.86,40.58
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,72.77,55.23
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,90.93,69.77
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,65.61,48.69
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,40.9,28.22
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,45.11,31.52
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,49.32,34.76
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,176.76,136.5
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,309.89,237.44
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,404.52,307.36
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,514.78,385.97
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,492.62,367.0
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,455.54,338.64
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,738.33,545.47
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,987.86,704.32
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,917.63,656.52
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,819.25,588.08
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,748.43,539.78
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,674.11,487.96
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,718.86,518.88
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,748.07,538.19
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,799.69,574.47
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,836.11,600.51
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,886.4,637.11
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,908.19,651.96
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,681.99,503.1
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,448.07,333.7
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,289.9,219.72
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,144.58,108.59
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,193.41,147.97
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,249.1,191.8
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,223.73,172.57
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,198.72,153.64
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,173.55,134.51
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,144.72,112.08
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,120.03,92.36
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,96.1,72.93
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,71.78,53.14
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,48.29,33.74
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,29.65,17.5
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,33.06,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,86.16,52.28
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,139.59,96.34
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,206.72,152.33
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,268.16,204.25
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,336.23,259.95
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,399.75,310.82
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,466.96,362.59
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,528.0,407.9
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,590.34,452.5
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,647.02,492.55
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,703.6,531.48
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,751.39,562.38
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,800.22,593.34
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,842.53,620.2
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,882.64,645.47
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,916.84,665.51
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,948.11,683.61
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,972.16,698.47
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,992.89,711.38
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,1011.29,721.54
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,1035.43,735.35
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,1039.1,737.2
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,1038.83,737.01
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,1033.09,732.88
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,1023.45,726.51
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,1006.51,716.51
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,985.87,704.36
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,959.33,689.17
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,929.46,671.83
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,893.71,650.04
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,855.15,626.32
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,807.34,596.67
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,762.87,568.87
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,709.51,535.14
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,655.15,498.95
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,595.28,455.84
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,535.68,411.56
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,471.61,362.67
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,408.78,313.07
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,339.6,257.09
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,275.27,203.28
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,206.14,145.78
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,146.22,95.71
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,82.97,45.8
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,33.15,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,32.02,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,82.86,49.95
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,135.18,92.78
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,201.35,147.67
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,261.93,199.24
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,329.27,255.24
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,391.72,306.08
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,457.89,358.14
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,519.91,405.52
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,584.12,453.03
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,639.79,492.79
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,693.13,529.83
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,743.21,562.2
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,791.97,593.14
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,833.82,620.17
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,873.44,645.58
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,908.3,666.85
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,940.45,686.28
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,964.12,701.1
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,984.43,713.88
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,892.67,651.39
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,772.13,563.52
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,902.9,659.04
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,1010.33,729.28
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,1004.63,723.79
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,995.23,717.14
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,978.38,706.85
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,958.07,694.47
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,932.39,679.07
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,903.56,661.6
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,866.83,638.47
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,827.6,613.55
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,782.49,584.69
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,735.7,554.3
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,685.38,521.26
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,632.07,484.05
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,572.35,440.35
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,513.45,396.02
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,448.95,346.36
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,387.01,297.16
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,319.36,242.32
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,257.01,190.31
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,190.02,134.91
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,131.55,86.64
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,73.06,40.14
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,24.77,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,27.54,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,67.58,41.05
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,119.38,82.85
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,180.51,133.13
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,218.73,167.56
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,250.54,195.69
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,294.06,231.76
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,337.13,266.21
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,218.21,172.24
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,70.75,51.77
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,210.57,164.23
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,367.06,285.27
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,272.24,210.31
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,176.32,133.9
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,368.15,283.74
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,552.85,421.24
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,513.2,389.22
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,457.14,345.98
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,585.3,442.36
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,717.6,537.95
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,854.59,638.72
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,980.45,722.8
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,984.18,723.89
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,984.28,723.64
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,977.25,717.42
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,966.66,709.07
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,950.1,698.03
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,930.19,684.92
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,904.84,668.3
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,876.41,649.69
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,841.34,626.61
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,803.84,601.85
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,759.84,571.34
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,714.16,539.6
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,664.08,505.21
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,611.25,467.11
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,553.65,424.81
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,496.69,381.84
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,433.21,332.89
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,372.46,284.61
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,306.35,230.64
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,245.65,179.88
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,179.6,125.94
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,122.4,79.41
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,66.43,35.16
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,20.89,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,29.16,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,74.46,44.11
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,126.01,85.85
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,190.2,138.6
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,252.3,190.68
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,321.2,247.45
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,383.19,298.1
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,449.09,350.15
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,391.04,304.74
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,285.17,220.16
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,378.37,291.82
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,481.49,368.14
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,626.21,476.11
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,781.56,584.2
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,822.46,609.22
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,861.15,633.34
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,894.92,652.69
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,925.93,670.03
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,949.78,682.62
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,970.3,693.08
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,979.24,696.72
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,993.25,703.77
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,996.51,705.55
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,996.03,705.24
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,990.29,701.81
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,980.86,696.24
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,963.87,686.05
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,943.4,673.8
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,917.56,657.28
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,888.54,638.77
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,852.6,618.25
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,819.9,599.64
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,776.04,572.05
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,730.27,542.85
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,678.35,508.7
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,625.57,472.09
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,567.11,430.02
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,509.07,386.94
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,446.01,338.88
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,384.4,290.37
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,316.87,236.0
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,254.52,184.25
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,187.03,128.96
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,129.45,81.88
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,69.08,34.11
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,21.12,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,29.26,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,76.14,44.04
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,128.24,86.31
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,195.12,141.09
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,259.46,195.04
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,333.65,256.4
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,395.8,307.34
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,461.51,359.28
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,363.22,283.58
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,209.42,160.57
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,446.76,348.1
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,697.61,532.26
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,583.27,442.71
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,420.52,316.13
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,443.29,332.85
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,465.9,348.54
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,710.29,530.32
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,941.32,683.47
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,651.75,484.14
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,274.93,202.54
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,482.89,357.15
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,683.31,496.4
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,864.64,626.3
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,1012.62,721.65
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,776.39,564.8
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,493.61,360.2
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,572.24,419.0
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,647.03,472.34
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,793.41,581.09
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,903.02,654.99
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,867.29,631.66
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,828.8,607.54
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,780.48,576.59
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,735.74,547.76
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,683.3,514.2
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,629.98,478.17
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,570.06,434.56
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,510.75,390.09
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,446.72,340.89
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,385.84,292.48
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,316.82,236.65
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,253.52,183.93
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,185.35,127.89
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,127.41,80.39
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,65.79,30.83
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,18.6,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,27.9,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,80.44,45.35
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,133.61,88.79
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,199.88,143.0
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,263.84,196.62
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,336.97,256.83
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,192.5,149.78
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,84.76,63.13
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,168.51,128.89
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,245.78,188.99
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,321.19,246.56
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,552.2,425.58
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,784.68,592.08
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,819.93,614.46
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,858.17,640.25
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,678.47,510.94
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,433.04,323.57
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,548.88,411.59
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,668.07,498.97
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,678.58,506.11
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,687.87,513.17
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,838.51,627.68
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,973.92,723.02
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,963.96,716.67
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,950.61,708.98
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,748.04,565.88
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,527.87,399.34
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,456.2,346.99
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,398.77,303.9
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,444.02,340.43
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,473.9,365.19
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,470.2,364.01
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,463.34,360.4
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,488.34,382.66
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,502.59,396.06
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,351.6,278.12
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,214.28,168.33
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,184.75,145.31
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,155.97,122.33
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,126.85,98.44
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,98.72,75.04
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,70.39,51.66
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,42.44,28.52
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,23.76,10.06
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,28.24,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,81.55,47.3
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,135.6,93.85
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,202.54,151.31
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,264.54,205.98
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,333.7,265.54
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,396.88,319.3
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,463.69,374.12
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,523.96,422.1
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,585.6,469.49
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,514.69,410.34
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,401.19,316.88
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,421.36,330.44
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,440.07,342.04
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,464.13,358.55
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,487.84,374.57
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,717.98,549.86
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,933.48,697.86
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,957.26,709.04
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,977.66,719.53
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,991.95,726.43
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,1002.62,731.09
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,1006.19,733.18
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,1005.99,733.05
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,999.88,727.83
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,990.02,720.41
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,973.24,710.08
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,952.94,697.6
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,926.59,680.26
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,897.0,660.85
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,861.0,638.07
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,828.21,617.38
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,781.71,587.12
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,733.57,555.44
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,680.65,520.96
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,626.93,483.5
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,568.5,440.29
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,510.2,395.85
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,446.1,345.8
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,383.49,295.29
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,316.05,239.58
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,253.56,186.31
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,184.14,128.26
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,125.21,79.12
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,62.76,25.06
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,16.76,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,31.99,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,97.05,53.72
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,156.19,106.08
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,227.97,168.58
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,293.96,227.56
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,366.21,290.18
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,431.69,345.55
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,500.04,400.96
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,503.94,403.33
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,482.64,384.73
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,524.86,415.72
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,565.29,444.06
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,700.29,545.74
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,835.75,638.32
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,877.94,663.6
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,917.38,687.47
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,951.02,707.21
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,981.34,724.64
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1005.8,739.63
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1026.52,752.27
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,1039.72,759.18
