Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,473.33,366.03
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,616.97,472.54
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,614.2,468.13
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,617.88,468.74
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,656.08,494.97
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,694.08,520.55
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,720.75,539.05
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,758.69,565.05
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,780.67,579.27
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,800.89,592.32
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,817.39,603.88
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,831.53,613.89
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,804.02,593.09
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,774.68,571.34
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,741.71,549.25
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,696.83,518.95
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,661.51,494.57
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,625.8,469.66
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,597.12,450.09
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,567.29,429.49
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,632.87,481.76
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,675.0,515.75
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,605.39,465.16
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,538.85,416.28
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,480.18,371.79
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,419.98,325.13
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,373.12,287.81
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,322.29,245.95
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,255.82,191.1
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,195.97,140.71
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,127.71,85.37
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,73.72,38.47
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,26.08,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,13.72,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,32.77,7.85
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,83.97,56.6
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,140.82,103.7
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,78.22,57.46
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.7,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.63,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.56,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,92.6,71.01
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,186.87,147.17
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,252.17,199.64
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,313.71,248.58
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,332.25,261.9
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,350.26,274.71
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,371.07,290.26
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,391.78,305.66
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,579.93,454.06
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,767.22,596.02
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,788.52,610.5
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,807.83,624.11
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,804.03,618.63
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,797.16,611.14
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,894.44,685.63
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,976.97,743.67
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,972.36,738.8
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,964.03,731.88
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,818.14,627.74
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,656.25,503.43
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,554.17,426.93
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,468.85,361.24
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,449.29,348.04
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,429.11,334.11
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,588.26,463.58
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,701.16,553.6
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,647.93,514.57
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,594.15,473.82
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,538.71,429.85
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,481.42,383.29
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,414.83,328.52
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,351.46,274.75
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,283.67,216.24
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,221.51,161.31
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,149.21,100.06
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,89.06,43.7
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,30.57,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,27.18,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,80.1,18.48
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,144.56,95.54
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,221.64,163.04
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,289.29,224.23
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,364.19,290.17
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,430.87,348.27
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,500.7,406.74
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,564.66,457.8
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,625.95,504.95
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,683.28,547.53
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,739.75,585.98
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,790.47,619.31
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,839.29,650.58
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,881.77,678.07
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,921.44,703.29
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,954.83,722.94
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,984.82,740.14
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,1007.85,752.16
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,1027.05,761.63
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,1040.02,767.52
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,1048.9,770.9
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,1051.54,771.9
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,1050.02,770.43
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,1041.4,763.6
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1028.7,754.38
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,1010.15,742.51
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,987.76,728.29
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,958.85,709.9
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,926.52,689.31
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,888.26,664.74
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,847.13,638.13
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,799.33,606.73
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,749.49,573.59
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,693.93,536.64
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,637.39,496.64
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,575.24,449.76
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,516.39,403.7
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,447.5,348.45
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,381.32,293.39
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,307.85,231.18
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,240.74,172.69
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,164.29,108.63
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,99.93,45.3
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,34.37,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,26.31,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,77.59,11.99
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,142.08,93.49
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,219.05,160.74
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,286.3,221.31
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,360.65,286.46
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,427.35,343.58
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,497.23,400.9
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,560.12,449.79
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,620.13,494.52
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,677.47,536.97
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,734.07,575.49
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,783.94,608.38
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,831.78,639.36
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,873.7,665.05
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,912.86,688.49
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,945.49,707.68
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,974.73,724.52
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,997.97,737.37
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1017.45,747.82
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,1030.28,754.05
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,1039.1,757.86
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,1041.64,759.3
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,1040.12,758.36
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,1030.71,751.07
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1017.34,741.47
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,999.06,730.32
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,977.03,716.87
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,947.24,698.84
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,914.18,678.6
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,875.8,654.29
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,834.69,627.97
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,786.52,596.81
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,736.6,563.96
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,685.62,530.57
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,629.15,490.15
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,565.86,442.32
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,503.39,393.54
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,434.03,338.41
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,367.77,283.68
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,295.94,223.13
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,229.8,165.81
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,153.99,102.26
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,90.11,37.54
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,30.9,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,13.96,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,36.21,0.0
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,82.53,55.31
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,139.24,103.79
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,188.27,146.97
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,241.86,193.41
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,292.68,236.67
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,347.49,282.06
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,454.54,368.33
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,573.65,461.35
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,554.93,444.51
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,523.96,417.79
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,648.82,515.19
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,778.5,609.93
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,709.94,555.53
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,613.91,478.38
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,594.97,461.93
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,558.63,432.34
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,567.16,438.09
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,574.62,442.87
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,570.36,438.25
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,565.07,433.0
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,530.06,406.18
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,480.29,368.58
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,442.0,339.08
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,403.87,309.55
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,567.86,436.77
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,697.58,534.58
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,718.04,550.62
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,721.39,555.29
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,725.45,560.12
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,719.65,557.84
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,667.19,519.63
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,614.79,481.16
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,591.04,464.83
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,560.25,442.29
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,499.27,394.24
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,440.67,347.15
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,376.38,295.62
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,315.6,245.23
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,248.94,189.04
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,188.83,137.22
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,121.58,81.22
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,64.59,23.25
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,22.81,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,27.02,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,92.18,60.92
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,168.46,122.37
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,231.52,176.27
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,302.6,236.09
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,249.81,198.43
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,165.97,131.1
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,306.91,245.53
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,465.61,369.53
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,565.84,445.47
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,669.77,522.1
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,720.19,553.8
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,769.81,584.44
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,612.14,467.53
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,395.05,300.28
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,663.09,504.28
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,904.89,667.77
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,788.42,585.51
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,639.47,475.27
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,551.1,410.99
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,460.09,343.1
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,555.33,413.88
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,649.92,481.45
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,800.94,590.97
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,932.48,677.8
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,913.45,664.68
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,891.25,651.0
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,862.12,633.22
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,830.35,613.62
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,620.04,466.65
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,407.35,307.68
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,554.63,423.33
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,661.33,504.32
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,607.18,465.62
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,553.14,426.98
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,492.7,381.67
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,434.0,336.28
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,367.98,283.93
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,306.26,233.52
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,235.9,175.67
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,176.31,125.7
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,110.22,72.27
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,54.25,15.14
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,19.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.41,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,19.02,9.37
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,30.65,19.76
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,45.32,32.36
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,60.22,44.96
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,76.16,58.19
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,92.13,71.19
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,140.25,110.44
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,198.01,156.66
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,231.49,182.64
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,266.06,209.13
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,303.29,237.37
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,341.61,266.01
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,493.29,383.44
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,632.03,487.01
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,665.8,509.23
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,710.75,539.47
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,679.48,515.38
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,656.63,497.36
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,670.17,506.21
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,682.46,513.96
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,676.11,509.05
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,668.36,503.35
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,701.18,527.72
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,731.47,549.87
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,688.02,518.22
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,644.51,486.78
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,645.04,488.94
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,642.43,488.58
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,719.09,548.1
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,770.62,586.07
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,553.44,427.34
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,342.25,264.38
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,366.96,286.64
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,391.67,307.05
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,348.36,273.12
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,306.02,239.63
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,259.71,203.22
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,214.99,166.94
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,168.06,127.73
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,124.31,90.51
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,78.03,51.88
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,35.74,5.53
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,13.87,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,41.11,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,97.79,62.48
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,165.24,119.53
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,227.31,172.92
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,298.49,233.24
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,361.09,285.87
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,428.22,340.42
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,487.55,387.29
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,548.72,434.05
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,483.84,380.85
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,379.31,296.06
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,408.37,317.24
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,437.05,337.24
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,634.44,488.67
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,829.27,625.99
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,860.49,642.83
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,888.83,658.79
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,911.39,671.15
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,930.75,681.41
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,947.44,689.94
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,952.54,691.02
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,954.7,691.82
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,953.24,690.46
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,945.26,685.53
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,933.74,678.51
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,764.68,565.33
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,569.29,423.55
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,726.2,542.53
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,842.14,623.06
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,554.71,420.79
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,248.03,186.98
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,493.38,379.83
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,667.16,508.79
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,615.69,471.41
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,561.68,432.69
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,501.59,387.61
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,443.0,342.25
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,376.31,289.3
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,313.73,238.03
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,244.98,181.16
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,183.85,129.63
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,114.71,73.45
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,55.63,4.28
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,19.75,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,32.11,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,89.86,57.13
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,153.43,111.0
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,213.35,161.95
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,285.63,222.54
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,348.15,274.61
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,415.46,328.6
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,476.01,374.9
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,539.12,421.13
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,594.1,459.69
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,649.39,496.68
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,599.67,454.18
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,526.19,395.25
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,672.99,503.16
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,823.18,603.63
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,855.07,621.77
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,884.22,639.48
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,907.52,654.72
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,927.67,668.1
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,947.09,680.44
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,954.9,685.44
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,957.05,687.22
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,955.57,686.91
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,948.41,681.78
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,937.67,674.55
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,761.74,558.39
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,559.79,413.54
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,724.43,537.41
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,847.52,622.01
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,809.91,598.14
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,770.0,573.9
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,722.37,543.21
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,673.61,511.24
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,619.6,474.34
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,567.44,437.12
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,505.94,391.13
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,446.01,344.79
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,379.89,292.19
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,317.76,241.12
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,248.28,183.41
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,186.38,130.98
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,116.09,73.44
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,55.99,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,19.58,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,41.32,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,108.82,67.55
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,181.42,130.22
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,246.12,186.33
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,319.74,248.8
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,384.52,302.9
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,453.58,358.26
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,513.68,405.04
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,577.25,452.65
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,633.32,493.81
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,689.17,533.04
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,739.19,566.47
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,787.83,598.51
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,829.48,624.63
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,862.25,644.5
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,895.33,664.51
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,925.52,682.47
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,948.26,696.44
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,967.51,708.26
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,981.13,715.11
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,991.06,719.72
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,993.33,720.99
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,991.74,720.02
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,983.84,713.74
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,972.16,705.24
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,952.96,693.46
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,930.24,679.52
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,902.39,662.26
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,871.4,642.94
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,833.02,618.24
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,792.17,591.76
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,745.68,561.48
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,702.32,533.01
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,646.91,495.7
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,591.05,455.65
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,528.79,408.83
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,467.69,361.32
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,400.0,307.8
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,337.4,256.26
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,264.66,195.33
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,200.03,140.06
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,126.19,78.83
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,62.95,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,21.87,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,38.47,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,106.03,64.74
