Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,179.34,128.28
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,245.03,185.36
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,320.53,249.88
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,384.86,304.85
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,451.83,360.07
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,513.62,408.8
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,577.19,457.04
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,632.49,498.16
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,687.38,536.81
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,736.07,568.15
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,777.62,593.83
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,818.16,619.33
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,856.25,642.83
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,887.6,661.82
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,915.87,678.7
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,937.46,692.15
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,955.57,703.41
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,967.27,709.51
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,975.26,713.34
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,977.48,714.63
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,975.91,713.65
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,857.56,634.07
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,706.23,524.47
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,831.7,618.33
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,914.27,673.76
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,886.22,655.5
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,855.11,635.95
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,817.84,611.84
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,778.14,585.92
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,732.79,555.79
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,681.11,520.8
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,626.24,482.71
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,571.12,442.58
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,509.49,395.46
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,451.32,349.52
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,383.59,295.72
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,320.01,243.4
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,248.01,183.21
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,184.45,129.2
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,97.62,61.06
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,26.39,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,22.12,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,83.95,50.91
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,148.18,106.59
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,209.96,159.0
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,284.57,221.64
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,347.51,274.62
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,415.44,329.93
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,479.43,379.85
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,546.81,430.51
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,601.75,470.53
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,656.87,509.34
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,704.06,539.31
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,753.25,569.23
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,794.45,595.14
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,833.56,619.26
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,866.19,637.93
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,896.14,654.66
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,918.87,667.1
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,938.34,677.51
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,833.39,606.87
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,698.9,510.35
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,849.21,618.97
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,964.28,692.49
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,957.14,688.06
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,946.32,682.62
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,928.09,672.0
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,906.46,659.27
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,879.83,642.01
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,850.08,622.72
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,813.01,600.92
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,779.23,581.08
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,733.72,551.68
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,686.5,520.68
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,632.52,484.19
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,578.09,445.22
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,517.59,399.57
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,458.1,353.16
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,390.5,299.61
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,328.3,248.36
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,257.26,188.83
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,194.05,134.76
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,120.03,72.9
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,56.22,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,39.36,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,108.66,63.52
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,185.13,131.74
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,251.86,190.17
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,326.5,254.38
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,392.44,310.22
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,462.36,366.95
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,525.43,416.4
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,590.14,465.15
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,645.64,506.29
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,700.59,544.8
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,744.91,574.07
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,792.25,605.11
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,832.61,630.27
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,870.4,653.39
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,901.35,672.01
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,929.1,688.45
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,950.77,702.24
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,968.83,713.8
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,979.11,718.94
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,985.54,721.76
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,986.83,722.46
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,984.28,720.84
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,975.09,714.02
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,962.17,704.94
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,943.2,693.08
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,920.75,679.05
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,890.91,660.43
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,858.1,639.77
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,819.32,614.64
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,778.18,587.7
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,736.21,559.93
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,687.23,526.81
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,632.09,488.55
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,576.64,447.93
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,513.82,399.81
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,452.51,351.36
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,386.57,298.52
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,323.23,245.95
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,250.48,185.1
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,186.39,130.41
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,113.2,68.39
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,44.37,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,23.73,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,84.98,47.59
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,153.82,108.43
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,215.79,161.52
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,287.39,222.1
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,349.98,275.26
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,417.35,330.7
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,477.52,379.12
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,539.99,427.87
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,592.11,467.1
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,646.47,506.82
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,572.2,445.96
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,456.05,352.93
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,521.57,401.59
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,577.94,442.17
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,600.11,456.37
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,621.0,469.68
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,637.75,481.37
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,653.43,492.34
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,558.93,420.69
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,461.54,346.23
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,503.76,377.81
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,531.35,398.33
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,495.27,370.77
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,445.34,333.49
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,484.59,363.46
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,508.34,381.93
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,439.57,331.0
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,360.66,272.21
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,358.0,271.35
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,354.29,269.46
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,539.39,414.82
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,665.34,510.69
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,367.67,287.44
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,72.63,52.42
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,282.3,221.97
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,436.77,338.78
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,371.91,286.06
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,309.64,234.51
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,237.63,174.31
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,174.7,120.93
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,103.76,60.85
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,36.95,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,14.66,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,71.07,38.52
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,131.92,93.13
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,192.45,144.07
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,264.36,204.48
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,327.81,257.93
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,394.76,312.86
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,456.68,362.54
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,521.91,413.38
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,576.44,454.46
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,631.4,494.76
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,680.37,529.26
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,725.69,559.59
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,651.48,501.79
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,550.16,421.7
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,706.86,540.66
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,863.17,648.73
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,745.68,562.97
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,604.94,455.49
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,538.09,405.34
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,483.18,362.78
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,541.82,407.09
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,599.77,449.76
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,478.84,360.13
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,345.31,259.67
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,627.38,477.2
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,855.58,638.82
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,560.5,427.96
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,235.73,178.23
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,510.63,394.8
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,719.48,548.07
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,662.96,507.13
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,607.32,466.85
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,552.94,427.67
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,499.34,388.06
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,431.37,335.98
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,371.63,288.93
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,306.72,237.26
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,247.52,188.92
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,173.28,128.69
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,116.06,82.1
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,63.06,37.07
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.24,5.0
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,28.85,17.63
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,46.53,32.68
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,64.14,47.48
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,83.31,63.43
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,102.51,79.14
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,138.12,107.92
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,182.74,143.42
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,194.32,152.09
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,197.01,153.71
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,211.53,164.41
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,226.12,175.02
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,208.38,160.55
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,190.42,146.0
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,98.94,73.83
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,13.02,4.88
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,13.48,5.26
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.63
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,42.37,28.5
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,70.85,51.18
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,86.28,63.35
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,102.13,75.81
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,142.65,107.56
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,184.08,139.6
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,96.7,71.6
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,13.95,5.63
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,34.42,22.17
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,54.93,38.59
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,46.99,32.36
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,39.05,26.1
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,34.39,22.39
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,29.73,18.67
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,18.1,9.21
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,17.17,5.16
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,31.09,19.62
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,50.43,36.27
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,69.64,52.63
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,90.26,70.01
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,111.11,87.34
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,139.63,110.87
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,176.56,141.03
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,201.23,160.47
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,226.45,180.09
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,248.07,196.52
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,269.94,212.96
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,248.38,195.1
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,216.11,168.87
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,201.23,156.76
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,186.38,144.67
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,212.81,165.53
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,239.58,186.45
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,270.51,210.21
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,316.08,244.89
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,237.24,183.58
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,174.06,133.86
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,203.13,156.68
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,232.55,179.41
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,212.8,164.03
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,193.25,148.86
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,223.25,172.91
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,253.32,196.81
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,179.44,139.18
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,108.3,82.57
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,67.49,49.76
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,27.86,17.39
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,34.83,23.23
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,41.81,29.08
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,36.68,24.9
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,31.56,20.69
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,25.51,15.69
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,19.46,10.62
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,14.36,6.25
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,9.26,1.85
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,10.65,0.65
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,21.34,11.72
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,35.31,23.88
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,49.7,36.32
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,65.23,49.58
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,80.79,62.68
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,108.4,85.49
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,136.4,108.22
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,154.23,122.32
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,172.41,136.52
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,195.37,154.47
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,218.82,172.58
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,232.59,182.7
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,246.48,192.86
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,223.45,173.88
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,200.4,155.01
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,150.58,115.59
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,102.14,76.93
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,197.46,152.9
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,310.89,240.5
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,283.03,218.64
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,269.33,208.04
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,261.1,201.39
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,252.91,194.8
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,173.66,133.28
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,97.31,72.87
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,256.55,200.98
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,426.84,331.78
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,284.05,221.52
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,152.54,117.29
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,105.54,80.25
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,60.48,43.99
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,131.41,102.59
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,202.9,160.72
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,175.08,138.29
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,148.21,116.56
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,120.58,94.06
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,89.86,68.68
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,108.56,81.83
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,113.6,81.0
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,60.72,32.73
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,11.46,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,13.91,1.93
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,28.04,17.19
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,46.9,33.57
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,65.63,49.65
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,85.39,66.46
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,105.15,83.01
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,125.04,99.27
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,145.49,115.77
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,115.16,90.3
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,86.08,65.91
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,93.76,71.93
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,101.48,77.88
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,80.59,60.57
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,60.52,44.01
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,62.86,45.75
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,65.21,47.49
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,67.09,48.94
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,68.96,50.41
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,148.92,114.56
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,232.73,180.38
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,121.36,92.6
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,16.74,8.05
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,26.05,15.7
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,35.37,23.32
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,27.45,16.86
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,19.53,10.4
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,27.9,17.3
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,36.27,24.2
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,95.89,72.91
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,159.57,124.29
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,84.34,63.72
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,13.92,5.92
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,9.74,2.49
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,56.32,18.53
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,126.36,88.49
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,185.28,139.65
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,257.25,201.32
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,147.95,117.48
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.1,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,68.4,51.37
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,134.44,105.16
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,88.39,67.21
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,45.57,31.96
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,34.4,22.73
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,23.24,13.51
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,68.0,49.96
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,113.91,86.67
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,150.76,115.92
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,188.35,145.43
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,200.41,154.45
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,212.56,163.56
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,179.71,137.77
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,147.36,112.3
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,158.31,121.05
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,169.35,129.81
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,132.98,101.21
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,97.33,72.97
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,92.02,68.87
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,86.72,64.74
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,93.55,70.36
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,100.49,76.09
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,89.83,67.67
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,79.22,59.27
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,65.6,48.45
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,52.06,37.55
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,242.76,195.88
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,389.78,309.24
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,323.73,254.21
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,261.26,201.85
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,191.65,143.22
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,132.15,92.72
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,70.13,34.48
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,14.1,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,9.73,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,19.48,10.03
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,32.98,21.79
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,46.81,33.69
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,61.34,46.09
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,75.89,58.34
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,85.34,66.16
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,94.86,73.92
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,97.37,75.8
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,100.0,77.75
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,132.11,103.91
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,164.77,130.18
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,166.88,131.55
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,169.09,133.08
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,198.12,156.1
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,227.66,179.24
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,198.38,155.57
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,169.42,132.17
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,224.48,176.42
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,280.75,220.98
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,274.66,215.98
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,268.57,211.16
