Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,28.01,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,76.71,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,149.34,104.35
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,229.82,177.03
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,295.86,236.83
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,369.14,301.31
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,429.95,353.51
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,496.82,408.4
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,554.76,454.13
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,613.37,498.59
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,663.67,534.97
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,713.08,568.01
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,755.76,596.91
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,796.5,624.03
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,830.36,644.96
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,854.72,659.03
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,878.68,673.03
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,899.43,684.49
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,914.92,691.13
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,926.96,695.27
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,930.83,697.13
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,931.06,696.77
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,925.1,691.14
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,915.52,683.32
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,899.06,673.37
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,879.23,661.26
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,852.46,644.86
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,822.72,626.33
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,786.68,604.05
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,754.03,583.87
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,709.25,553.77
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,662.87,521.98
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,608.75,481.6
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,554.43,439.77
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,492.21,390.64
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,431.69,341.25
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,361.43,283.65
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,298.7,229.93
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,220.28,163.07
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,153.21,100.73
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,65.03,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,35.1,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,136.07,95.51
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,253.87,197.54
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,322.18,261.37
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,397.06,329.41
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,462.91,387.82
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,528.16,443.82
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,587.5,493.04
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,647.25,540.79
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,700.09,580.21
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,752.0,617.07
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,795.69,646.29
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,837.09,673.06
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,872.67,695.32
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,905.31,715.3
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,930.1,731.02
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,951.33,744.2
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,966.06,751.76
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,976.94,756.73
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,981.4,759.18
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,981.88,759.09
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,975.81,753.27
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,965.81,744.97
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,948.89,733.47
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,928.27,719.58
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,900.95,701.47
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,870.34,681.05
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,833.89,656.39
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,794.74,629.62
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,748.03,597.01
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,699.72,562.77
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,644.8,522.1
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,589.34,478.61
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,527.05,428.34
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,469.16,379.65
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,398.16,319.25
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,331.32,260.11
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,251.5,189.54
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,181.71,121.32
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,76.53,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,30.68,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,83.63,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,155.99,107.97
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,234.14,181.76
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,300.14,242.46
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,370.53,305.38
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,432.57,359.24
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,497.18,413.02
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,554.2,460.21
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,611.8,506.49
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,662.19,544.93
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,711.63,580.04
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,754.7,610.42
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,795.79,639.02
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,829.4,660.64
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,853.52,675.22
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,877.62,691.33
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,898.54,705.16
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,913.46,713.46
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,924.92,719.44
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,928.97,722.02
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,929.39,722.28
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,923.34,716.85
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,913.71,709.12
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,897.5,698.27
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,877.93,685.2
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,850.61,665.41
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,820.38,643.64
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,791.17,623.82
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,753.18,597.44
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,707.91,565.45
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,661.16,531.92
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,606.93,490.3
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,552.5,447.38
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,490.48,397.36
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,430.18,347.11
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,362.84,290.12
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,298.05,233.47
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,220.61,166.06
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,154.2,102.95
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,65.68,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.67,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.79
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.7,20.31
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.04,33.95
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,61.3,47.44
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,77.08,61.09
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,92.9,74.53
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,161.91,133.56
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,230.35,190.95
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,214.46,176.39
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,187.07,152.32
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,252.05,205.98
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,309.95,252.76
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,284.35,230.44
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,257.54,207.33
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,202.82,162.56
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,160.96,127.87
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,116.21,91.01
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,73.6,55.73
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,93.52,72.2
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,114.17,89.17
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,111.71,87.15
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,109.27,85.19
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,67.05,50.38
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,26.02,16.21
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,171.8,138.71
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,328.01,265.41
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,360.15,292.69
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,377.29,308.4
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,234.9,192.21
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,88.55,69.21
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,78.85,61.45
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,69.19,53.51
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,59.57,45.39
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,50.2,37.39
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,39.95,28.59
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,29.7,19.67
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,20.4,11.44
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,2.94
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.33,0.76
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,13.89,6.17
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,20.39,12.04
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,26.9,17.88
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,33.88,24.08
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,40.87,30.21
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,43.66,32.61
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,46.46,34.98
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,50.66,38.47
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,54.87,41.91
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,60.01,46.23
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,65.15,50.54
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,97.2,77.77
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,130.66,105.92
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,118.88,95.83
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,107.35,86.01
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,134.29,108.65
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,161.77,131.61
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,116.17,93.28
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,72.67,56.5
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,48.86,36.18
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,25.1,15.86
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,35.8,25.04
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,46.52,34.22
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,63.77,48.98
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,81.05,63.75
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,49.29,36.76
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,17.64,9.6
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,52.54,39.75
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,88.56,70.74
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,79.87,63.54
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,71.21,56.32
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,60.58,47.19
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,50.2,38.18
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,40.41,29.56
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,30.63,20.85
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,21.33,12.49
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.04,3.81
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.02,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.39,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.77,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.16,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.55,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.94,0.41
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.34,1.62
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,25.05,16.18
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,41.8,30.67
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,54.4,41.44
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,67.0,52.16
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,67.01,52.04
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,67.02,51.94
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,52.56,39.41
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,38.12,26.97
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,37.2,26.15
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,36.27,25.33
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,70.32,54.19
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,105.31,83.56
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,122.67,98.02
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,140.28,112.69
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,198.12,161.22
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,257.55,210.49
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,165.91,134.71
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,79.19,61.71
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,45.11,32.84
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.14,3.87
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,178.49,147.97
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,349.05,289.91
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,316.57,263.0
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,284.76,236.89
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,257.09,214.44
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,229.69,191.83
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,198.55,165.31
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,168.14,139.02
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,136.29,111.31
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,105.58,84.17
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,67.87,50.93
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,37.71,23.46
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,17.2,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.81,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,11.58,2.96
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,19.47,10.86
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,29.24,19.67
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,39.02,28.44
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,49.27,37.45
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,59.67,46.43
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,46.93,35.33
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,34.35,24.36
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,37.62,27.14
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,40.89,29.9
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,66.54,51.89
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,92.91,74.2
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,83.94,66.28
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,75.44,58.87
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,42.78,31.07
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.22,3.14
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,62.85,48.12
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,117.22,93.75
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,102.84,81.61
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,88.66,69.75
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,126.15,101.01
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,164.88,132.84
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,127.27,101.76
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,90.67,71.33
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,123.58,99.06
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,157.87,127.71
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,106.85,85.26
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,58.61,44.63
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,86.78,68.78
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,117.39,94.85
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,105.61,85.04
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,93.9,75.25
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,278.66,234.65
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,406.77,337.54
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,338.47,277.17
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,275.32,220.63
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,204.59,157.1
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,143.18,97.32
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,61.7,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,57.32,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,138.85,86.42
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,223.1,171.5
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,286.95,232.52
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,361.56,301.72
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,425.95,360.81
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,493.73,421.1
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,370.65,317.03
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,187.82,156.85
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,206.76,172.62
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,225.88,188.12
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,175.08,144.47
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,134.51,109.24
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,115.26,92.64
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,96.65,76.63
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,103.98,82.56
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,111.36,88.48
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,127.3,101.52
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,143.43,114.63
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,129.22,102.8
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,115.22,91.17
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,125.22,99.52
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,135.35,107.96
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,119.32,94.71
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,103.47,81.59
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,103.55,81.78
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,103.67,82.0
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,82.05,63.97
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,61.41,46.67
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,79.35,61.99
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,98.75,78.54
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,88.53,70.18
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,78.35,61.77
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,256.72,215.92
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,382.36,318.06
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,312.33,256.63
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,250.02,201.17
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,175.79,135.93
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,113.1,77.81
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,49.5,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,40.95,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,115.52,70.05
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,192.36,148.06
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,257.22,207.87
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,330.15,273.08
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,390.74,326.61
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,454.73,380.92
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,511.4,427.34
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,569.3,472.98
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,398.02,332.39
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,161.57,131.44
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,184.93,151.14
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,208.82,170.29
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,220.18,178.87
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,231.64,187.52
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,369.47,299.96
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,486.45,391.66
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,493.22,394.72
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,499.2,398.06
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,507.69,404.56
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,515.49,410.56
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,511.83,407.42
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,507.36,403.83
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,485.19,386.77
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,462.73,369.59
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,544.71,435.06
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,619.87,492.83
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,676.63,536.23
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,713.7,562.68
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,600.55,477.78
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,488.09,391.27
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,443.25,356.77
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,399.42,321.77
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,351.25,282.86
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,304.35,244.05
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,251.99,201.8
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,202.91,160.36
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,146.51,111.74
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,96.94,65.76
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,42.58,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.58,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,47.76,26.35
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,94.56,73.37
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,134.19,110.45
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,177.05,150.23
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,221.38,190.78
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,269.53,234.17
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,203.5,175.99
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,119.92,100.4
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,111.44,92.8
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,103.59,85.73
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,146.13,122.85
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,189.97,160.71
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,285.05,243.89
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,386.14,330.68
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,347.79,296.79
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,320.56,272.31
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,396.81,337.99
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,460.71,392.55
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,495.64,422.55
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,530.1,452.06
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,437.16,372.21
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,331.16,280.59
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,323.87,274.79
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,316.53,268.81
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,299.07,254.19
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,281.79,239.71
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,264.33,225.17
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,247.04,210.7
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,184.09,155.93
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,134.42,112.29
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,120.53,100.64
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,106.71,88.9
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,91.89,75.96
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,77.12,62.9
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,61.83,49.3
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,46.54,35.5
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,32.26,22.41
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,18.56,9.36
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.27,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
