Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,456.86,400.45
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,515.55,452.88
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,575.42,504.48
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,552.84,483.6
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,507.61,443.09
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,517.65,449.5
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,511.19,441.88
2016,12,19,10,45,495.0,168.0,3.9,0.0,421.0,597.81,514.66
2016,12,19,11,0,600.0,151.0,3.9,0.0,468.0,681.35,583.19
2016,12,19,11,15,435.5,201.0,3.85,0.5,435.5,609.9,519.62
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,523.51,444.21
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,470.6,398.82
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,428.84,361.84
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,507.38,428.33
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,600.1,503.71
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,658.91,550.67
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,702.87,585.83
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,709.98,592.26
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,713.81,596.43
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,787.94,654.5
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,834.83,690.2
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,801.27,665.08
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,765.2,638.58
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,691.48,582.49
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,614.08,522.33
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,567.06,484.32
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,517.58,443.27
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,462.65,396.23
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,408.9,348.88
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,345.13,292.06
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,285.7,237.55
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,219.36,176.43
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,160.47,119.43
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,72.0,13.13
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,71.6,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,162.61,117.98
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,226.44,178.78
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,299.83,244.29
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,361.93,299.77
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,428.34,357.14
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,483.42,403.84
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,542.79,452.44
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,444.67,371.58
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,302.81,252.27
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,347.51,289.56
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,394.06,326.62
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,599.08,492.27
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,798.38,638.77
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,825.55,655.04
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,849.86,671.18
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,867.42,683.08
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,874.4,687.61
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,881.71,692.92
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,885.61,695.97
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,580.74,470.05
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,218.79,175.13
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,271.79,219.81
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,313.05,253.49
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,345.67,280.44
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,388.91,315.33
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,584.52,475.63
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,737.45,592.57
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,688.86,556.24
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,639.67,520.59
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,592.04,483.84
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,541.41,443.91
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,484.58,397.3
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,428.9,350.36
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,362.51,294.92
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,300.47,241.11
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,228.59,178.22
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,165.58,120.23
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,74.39,17.03
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,70.62,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,160.96,115.41
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,225.42,177.98
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,299.58,245.37
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,362.08,301.72
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,429.19,359.97
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,484.61,407.09
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,544.24,455.88
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,596.13,496.97
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,647.81,536.82
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,534.62,442.08
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,378.52,310.75
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,395.74,323.92
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,412.29,335.86
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,409.26,331.77
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,405.0,326.78
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,442.01,355.84
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,479.33,384.68
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,559.55,448.65
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,625.87,501.14
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,600.88,480.03
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,574.79,458.56
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,731.98,584.0
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,850.71,670.78
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,834.45,657.48
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,808.2,637.92
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,775.42,614.7
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,740.28,589.68
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,610.4,491.9
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,482.37,390.49
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,525.86,427.15
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,548.14,445.18
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,489.46,397.6
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,434.8,352.18
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,368.21,296.73
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,305.97,242.99
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,233.54,180.07
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,170.11,122.39
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,76.57,21.15
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,64.76,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,147.38,104.67
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,211.22,166.3
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,285.11,233.4
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,348.4,291.25
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,416.8,352.05
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,474.87,402.35
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,534.78,452.51
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,584.14,492.85
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,636.24,534.19
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,680.3,566.28
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,722.99,596.37
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,759.33,621.24
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,793.49,644.1
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,820.09,661.0
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,843.86,675.68
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,860.05,684.85
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,880.42,697.33
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,888.08,701.92
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,892.25,704.22
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,888.97,700.31
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,882.22,694.14
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,869.56,685.21
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,853.59,674.08
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,830.47,657.9
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,804.44,639.69
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,778.93,621.88
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,744.43,597.38
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,656.88,532.69
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,570.62,465.63
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,523.81,429.31
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,477.16,392.1
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,426.28,350.83
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,376.2,309.03
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,318.36,259.75
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,263.77,211.82
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,200.4,156.02
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,144.21,104.77
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,64.7,20.47
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,18.8,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,41.51,26.67
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,72.93,55.15
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,111.91,89.33
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,143.15,116.85
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,175.67,145.02
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,206.21,170.96
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,237.59,197.06
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,263.9,218.32
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,290.14,239.12
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,237.53,194.25
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,182.22,146.82
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,193.12,155.03
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,204.17,163.17
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,226.86,181.48
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,262.77,210.22
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,264.87,211.19
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,253.76,201.83
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,255.9,203.47
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,258.07,205.15
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,322.88,257.11
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,374.26,297.68
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,375.98,299.25
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,377.34,300.73
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,244.14,194.43
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,111.7,86.12
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,123.59,96.07
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,135.9,106.22
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,106.41,82.37
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,77.51,58.82
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,69.8,52.7
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,62.33,46.69
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,245.12,200.56
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,381.23,307.22
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,315.04,251.96
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,256.63,202.57
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,189.4,145.24
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,131.1,94.32
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,60.94,21.55
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,54.67,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,125.9,84.52
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,186.55,140.58
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,257.35,202.12
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,318.86,255.55
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,385.62,311.93
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,442.39,359.05
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,501.35,406.56
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,415.87,336.84
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,292.92,234.93
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,317.09,253.78
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,341.27,272.02
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,223.07,176.82
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,110.75,84.48
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,288.62,229.23
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,457.76,361.77
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,412.17,323.9
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,351.22,274.71
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,361.03,282.47
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,370.76,290.04
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,225.43,176.21
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,83.88,62.24
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,72.19,52.94
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,60.51,43.56
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,68.9,50.41
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,77.31,57.27
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,101.33,76.76
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,126.52,97.16
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,73.08,54.13
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,23.2,13.46
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,20.88,11.63
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,18.55,9.76
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,220.86,179.71
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,391.83,315.14
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,327.39,261.03
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,265.91,208.82
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,195.63,148.77
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,135.31,96.38
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,63.0,24.33
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,63.08,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,146.0,97.04
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,209.15,157.24
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,282.57,222.28
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,343.79,276.9
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,409.73,334.14
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,385.82,316.06
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,339.45,277.53
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,218.74,177.75
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,84.61,64.26
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,187.66,149.52
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,292.93,234.96
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,228.0,180.97
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,153.92,119.45
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,114.11,87.26
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,76.38,56.65
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,85.3,63.7
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,94.56,70.97
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,103.89,78.43
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,113.29,85.95
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,107.34,81.01
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,101.43,76.15
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,160.3,123.45
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,221.59,172.18
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,184.64,142.79
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,148.49,113.97
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,190.1,148.25
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,243.23,191.45
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,137.82,107.08
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,39.95,27.19
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,36.22,24.28
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,32.49,21.31
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,223.94,181.42
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,376.53,301.94
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,311.56,247.7
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,252.0,197.41
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,180.42,137.33
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,113.91,81.36
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,52.75,21.63
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,58.54,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,134.68,88.73
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,197.43,147.19
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,270.66,210.06
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,333.78,264.41
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,402.38,321.65
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,459.75,368.58
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,519.16,415.6
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,302.5,245.44
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,34.36,22.69
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,202.69,161.75
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,378.36,300.41
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,416.94,329.07
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,456.44,358.56
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,444.93,348.23
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,431.24,336.41
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,651.24,507.58
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,853.66,651.52
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,668.22,515.58
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,452.15,348.7
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,670.52,518.17
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,859.62,651.19
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,643.17,494.53
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,407.74,313.55
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,422.25,326.63
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,435.06,337.36
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,597.45,464.76
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,720.32,555.71
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,677.63,524.17
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,636.85,494.95
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,587.1,457.9
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,537.24,419.97
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,477.46,373.15
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,419.79,326.92
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,354.18,274.62
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,292.98,224.26
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,219.62,163.93
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,155.47,109.86
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,71.88,32.75
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,8.58,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,16.7,7.12
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,30.19,19.52
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,44.49,32.08
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,60.35,45.78
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,76.19,59.25
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,91.51,72.04
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,106.89,84.65
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,176.73,142.84
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,244.63,198.02
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,198.62,159.22
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,143.48,112.94
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,153.25,120.53
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,163.14,128.03
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,357.71,286.3
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,552.01,435.25
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,611.45,479.38
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,685.57,533.96
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,690.25,535.92
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,692.83,537.03
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,548.01,427.01
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,389.48,304.1
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,355.24,278.35
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,321.4,252.01
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,322.6,253.59
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,323.39,254.71
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,314.53,248.32
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,305.29,241.67
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,311.01,246.92
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,304.04,242.24
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,275.73,220.15
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,247.87,198.22
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,329.61,265.33
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,395.82,316.03
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,328.76,260.82
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,269.74,211.37
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,201.15,153.74
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,141.43,102.51
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,76.86,38.78
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,14.79,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.05,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,7.51
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,33.54,21.7
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,50.03,35.8
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,68.65,51.51
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,87.22,66.96
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,105.8,82.35
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,124.62,97.74
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,141.96,111.62
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,159.76,125.71
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,308.69,247.81
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,460.85,368.01
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,463.32,367.41
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,450.52,355.74
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,494.37,389.06
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,525.86,412.8
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,601.29,470.89
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,692.46,538.74
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,596.96,464.59
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,499.12,388.1
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,677.4,526.62
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,831.92,638.37
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,664.91,514.73
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,481.92,373.61
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,411.76,319.99
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,331.06,257.26
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,353.19,275.39
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,361.22,282.46
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,427.1,336.0
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,483.37,380.81
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,509.78,402.66
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,529.5,418.26
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,474.11,374.58
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,420.01,331.16
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,355.36,279.38
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,294.86,229.28
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,226.56,171.71
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,166.04,119.37
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,92.72,48.88
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,24.07,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,33.22,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,94.81,62.92
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,135.45,104.28
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,172.86,139.24
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,213.32,176.34
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,255.57,214.27
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,293.12,247.42
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,330.91,280.02
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,364.65,308.0
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,397.86,334.95
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,359.84,301.54
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,325.53,270.58
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,350.48,290.88
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,375.59,311.08
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,425.56,352.5
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,476.92,394.59
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,544.69,449.19
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,600.01,493.36
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,636.7,523.1
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,686.35,562.37
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,609.54,499.03
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,545.78,445.52
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,537.82,439.58
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,528.81,432.7
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,482.0,395.38
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,448.93,368.66
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,430.2,354.23
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,410.85,339.18
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,510.15,423.61
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,578.06,481.16
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,597.53,498.05
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,602.91,503.01
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,544.39,453.86
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,486.53,404.25
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,419.23,346.43
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,355.22,289.71
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,279.95,222.16
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,215.81,162.5
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,108.05,62.67
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.48,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.85,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.77,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.7,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.63,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,5.56,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,6.49,0.02
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,39.48,28.65
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,72.65,56.93
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,79.38,62.49
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,86.14,68.07
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,178.64,145.96
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,271.94,222.05
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,285.43,232.81
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,299.01,243.95
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,243.19,197.9
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,178.26,143.93
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,284.81,232.77
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,384.07,313.15
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,307.74,250.65
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,220.66,178.94
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,154.8,125.13
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,91.64,72.4
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,132.31,106.83
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,174.67,142.3
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,155.02,126.0
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,135.64,109.95
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,105.23,84.53
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,75.46,59.39
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,68.4,53.5
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,61.39,47.59
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,53.46,40.83
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,45.53,34.0
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,37.61,27.16
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,29.7,20.21
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,21.79,13.15
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,13.9,6.06
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,7.87,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
